Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,197.12
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.81
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.38
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92749
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,N Current (Min),A,54.25
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,N Current (Max),A,122.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (Min),A,186.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (Max),A,300.38
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (Max),A,199.12
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (Min),A,175.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (Max),A,258.25
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.37
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50265
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19808
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29021
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (Max),A,102.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,58.75
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,245.62
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.75
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.75
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.75
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92807
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,N Current (Min),A,57.62
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,N Current (Max),A,136.25
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (Min),A,200.38
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (Max),A,322.38
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (Min),A,133.62
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (Max),A,207.38
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (Max),A,242.12
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.07
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52309
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11037
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29671
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (Max),A,4.25
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.25
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.62
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.62
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.19
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.81
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94073
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,N Current (Min),A,89.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,N Current (Max),A,60.75
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,N Current (Min),A,58.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,N Current (Max),A,132.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (Min),A,208.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (Max),A,320.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (Min),A,144.75
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (Max),A,207.12
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (Min),A,194.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.56
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.19
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50597
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2112
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36541
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (Min),A,45.25
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (Max),A,94.38
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.12
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,225.88
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,220.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,N Current (Min),A,54.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,N Current (Max),A,114.88
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (Min),A,222.12
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (Max),A,319.25
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (Min),A,170.12
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (Max),A,248.38
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (Min),A,208.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (Max),A,315.25
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.06
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55435
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20778
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35381
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (Max),A,99.62
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,64.88
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,245.5
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.75
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,164.62
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,239.5
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,208.5
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,212.62
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.88
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.75
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,N Current (Min),A,88.5
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,N Current (Min),A,56.75
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,N Current (Max),A,132.25
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (Min),A,255.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (Max),A,350.75
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.25
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (Min),A,184.62
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (Max),A,259.38
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (Min),A,221.38
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (Max),A,313.12
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.56
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58392
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1234
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35619
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
