Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (Min),A,46.88
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (Max),A,93.75
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.88
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,175.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,247.12
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,210.25
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,230.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.88
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.12
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.94
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93725
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,N Current (Min),A,114.62
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,N Current (Max),A,68.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,N Current (Min),A,61.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,N Current (Max),A,167.75
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (Min),A,279.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (Max),A,408.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (Min),A,178.75
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (Max),A,257.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (Min),A,216.5
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (Max),A,321.25
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.94
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58962
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13988
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35262
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (Min),A,46.75
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (Max),A,90.62
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,156.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,250.12
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,193.25
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,168.75
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.62
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.25
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,254.62
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.62
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.81
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94858
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,N Current (Min),A,96.88
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,N Current (Max),A,67.25
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.62
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,N Current (Min),A,61.25
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,N Current (Max),A,148.12
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (Min),A,278.5
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (Max),A,422.25
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.12
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (Min),A,195.12
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (Max),A,257.62
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (Min),A,238.38
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (Max),A,361.88
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.31
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6376
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05092
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2968
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (Min),A,46.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (Max),A,104.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,58.25
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,149.75
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,244.25
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.75
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.62
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.62
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,277.62
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,198.75
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,N Current (Min),A,161.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,N Current (Max),A,91.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,234.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,175.12
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,N Current (Min),A,75.38
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,N Current (Max),A,200.88
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (Min),A,310.12
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (Max),A,444.75
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (Min),A,193.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (Max),A,267.5
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (Min),A,245.25
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (Max),A,368.12
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.88
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.06
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.25
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6604
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10481
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33745
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (Min),A,46.25
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (Max),A,106.38
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,170.12
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,280.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,213.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,169.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,235.25
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.88
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,170.88
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,287.88
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,227.38
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93808
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,N Current (Min),A,136.5
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,N Current (Max),A,93.75
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.38
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,209.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,N Current (Min),A,76.25
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,N Current (Max),A,182.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (Min),A,322.25
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (Max),A,465.25
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.88
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (Min),A,214.25
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (Max),A,285.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (Min),A,242.75
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (Max),A,388.62
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.06
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.56
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70553
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04723
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35375
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (Max),A,4.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (Min),A,48.88
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (Max),A,120.12
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,74.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,192.38
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,305.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,248.88
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,166.88
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,243.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.12
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.75
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,273.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,226.62
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.56
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,N Current (Min),A,139.88
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,N Current (Max),A,101.38
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,146.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,230.38
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.5
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,N Current (Min),A,98.62
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,N Current (Max),A,215.12
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (Min),A,355.38
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (Max),A,493.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (Min),A,196.5
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (Max),A,285.5
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (Min),A,270.75
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (Max),A,378.25
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.06
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.87
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6867
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07475
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34282
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (Min),A,48.88
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (Max),A,117.5
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,271.5
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,220.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,198.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,252.88
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,226.62
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,168.5
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,268.38
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,226.38
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
