Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,N Current (Min),A,146.12
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,N Current (Max),A,106.75
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,163.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,228.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,190.88
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,N Current (Min),A,66.75
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,N Current (Max),A,184.38
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (Min),A,323.75
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (Max),A,472.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.62
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (Min),A,233.12
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (Max),A,330.38
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (Min),A,275.38
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (Max),A,384.88
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.25
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.12
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68246
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0432
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39074
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (Min),A,50.88
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (Max),A,125.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,78.88
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,170.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,255.88
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.75
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,160.25
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,252.5
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,203.38
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,197.75
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,305.75
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,252.12
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.81
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,N Current (Min),A,202.75
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,N Current (Max),A,102.5
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,157.38
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.5
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,308.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,N Current (Min),A,70.88
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,N Current (Max),A,193.62
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.12
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (Min),A,337.38
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (Max),A,445.12
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.88
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (Min),A,193.25
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (Max),A,454.62
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (Min),A,300.88
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (Max),A,418.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.12
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.5
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65978
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05724
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4266
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (Max),A,110.75
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,205.5
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,276.75
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,236.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,189.38
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,288.62
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,242.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.44
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,N Current (Min),A,123.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,N Current (Max),A,89.75
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,N Current (Min),A,87.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,N Current (Max),A,198.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.62
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (Min),A,334.5
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (Max),A,474.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.25
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (Max),A,279.5
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (Min),A,279.38
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (Max),A,410.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.94
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.62
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68963
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13237
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41515
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (Min),A,46.88
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (Max),A,116.25
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,208.88
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,277.5
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,234.62
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,203.25
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,279.38
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,235.38
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,150.25
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,313.62
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,240.38
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,N Current (Min),A,153.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,N Current (Max),A,93.62
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,214.88
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.5
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,N Current (Min),A,72.25
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,N Current (Max),A,165.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (Min),A,357.88
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (Max),A,462.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (Min),A,237.5
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (Max),A,325.38
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (Min),A,261.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (Max),A,419.5
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.62
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.37
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.81
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71914
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1921
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41225
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (Max),A,112.25
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,77.75
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,195.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,256.25
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,225.5
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,192.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,309.38
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,266.12
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,296.38
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.62
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,N Current (Min),A,131.75
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,N Current (Max),A,102.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.88
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,212.75
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,N Current (Min),A,61.75
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,N Current (Max),A,175.38
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (Min),A,336.5
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (Max),A,463.62
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.88
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (Min),A,230.25
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (Max),A,353.88
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (Min),A,258.38
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (Max),A,427.5
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.12
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.81
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7265
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10814
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43581
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (Min),A,48.62
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (Max),A,168.62
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,106.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,220.12
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,358.62
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,287.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,263.88
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.62
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,184.75
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,309.38
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,244.38
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,N Current (Min),A,160.62
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,N Current (Max),A,113.75
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,251.12
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.25
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
