Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,N Current (Min),A,106.88
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,N Current (Max),A,304.25
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,205.38
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (Min),A,403.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (Max),A,565.88
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (Min),A,167.25
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (Max),A,288.75
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (Min),A,310.5
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (Max),A,420.88
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.62
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.57
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71875
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10445
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40041
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (Min),A,57.5
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (Max),A,160.62
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,108.12
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,214.25
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,342.75
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,261.62
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,204.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,310.25
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,262.12
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,N Current (Min),A,150.62
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,N Current (Max),A,113.88
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,155.62
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,239.12
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,189.12
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.66
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.02
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,230.72
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,N Current (Min),A,113.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,N Current (Max),A,293.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.75
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (Min),A,371.75
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (Max),A,540.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (Min),A,168.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (Max),A,240.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (Min),A,287.88
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (Max),A,413.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.38
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.44
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.63
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72061
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07097
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34853
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (Max),A,3.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (Min),A,51.38
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (Max),A,141.75
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,90.62
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,200.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,269.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,226.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,233.75
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.25
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,198.5
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,340.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,263.62
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,N Current (Min),A,167.25
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,N Current (Max),A,129.5
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,174.38
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,249.88
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,214.62
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,N Current (Min),A,119.88
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,N Current (Max),A,239.62
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,175.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (Min),A,383.38
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (Max),A,504.5
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.62
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (Min),A,163.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (Max),A,283.12
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (Min),A,283.75
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (Max),A,446.75
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.38
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.13
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71472
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1118
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37707
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (Max),A,2.88
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (Min),A,66.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (Max),A,175.88
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,125.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,207.25
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,302.62
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,245.12
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,232.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.88
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,196.38
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,332.5
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,274.75
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93997
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,N Current (Min),A,168.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,N Current (Max),A,119.62
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,151.75
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,236.88
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.38
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,N Current (Min),A,124.5
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,N Current (Max),A,262.25
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,204.25
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (Min),A,398.12
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (Max),A,493.62
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.38
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (Min),A,147.62
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (Max),A,271.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (Min),A,268.5
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (Max),A,428.75
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.56
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.31
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73794
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02577
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41466
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (Min),A,74.88
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (Max),A,156.62
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,112.5
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,246.75
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,365.25
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,299.62
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,227.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.38
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,206.12
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,324.75
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,262.12
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.44
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,N Current (Min),A,131.75
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,N Current (Max),A,98.62
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,133.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,222.25
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.12
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,N Current (Min),A,161.38
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,N Current (Max),A,255.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,202.75
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (Min),A,414.12
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (Max),A,560.88
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.62
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (Max),A,265.88
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (Min),A,286.88
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (Max),A,415.62
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.94
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71392
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19228
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49007
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (Min),A,48.25
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (Max),A,118.25
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,77.5
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,231.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,307.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,264.88
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,191.88
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,330.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,270.25
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,245.5
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,368.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,304.25
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,N Current (Min),A,127.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,N Current (Max),A,97.38
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,207.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.75
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
