Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,N Current (Min),A,62.88
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,N Current (Max),A,205.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (Min),A,382.62
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (Max),A,498.5
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.25
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (Min),A,232.75
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (Max),A,374.5
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (Min),A,340.25
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (Max),A,475.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,56.56
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73156
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02818
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49142
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (Min),A,47.75
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (Max),A,203.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,112.25
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,228.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,309.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,263.5
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,288.62
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,215.12
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,386.12
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,315.38
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,N Current (Min),A,153.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,N Current (Max),A,111.62
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,148.38
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,232.38
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,N Current (Min),A,86.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,N Current (Max),A,282.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.75
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (Min),A,398.38
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (Max),A,529.75
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (Min),A,177.62
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (Max),A,340.88
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (Min),A,304.12
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (Max),A,514.12
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.56
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75296
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12566
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5169
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (Max),A,3.88
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (Min),A,101.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (Max),A,215.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,168.88
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,245.38
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,304.25
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,275.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.38
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,254.62
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,426.38
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,340.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.25
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,N Current (Min),A,149.25
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,N Current (Max),A,107.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,154.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,226.38
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,188.38
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,N Current (Min),A,186.38
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,N Current (Max),A,296.88
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,236.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (Min),A,409.88
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (Max),A,507.88
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.12
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (Min),A,152.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (Max),A,245.12
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (Min),A,359.5
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (Max),A,510.62
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.38
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.37
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72052
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01006
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49722
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (Max),A,3.88
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (Min),A,76.62
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (Max),A,180.12
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,119.62
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,243.75
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,337.38
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,274.38
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,219.88
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,222.38
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,405.75
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,304.88
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,N Current (Min),A,130.88
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,N Current (Max),A,89.75
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,140.12
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.5
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,178.38
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,N Current (Min),A,132.88
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,N Current (Max),A,251.25
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,194.38
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (Min),A,400.88
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (Max),A,506.88
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.62
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (Min),A,188.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (Max),A,301.5
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (Min),A,342.38
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (Max),A,525.5
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.25
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.62
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68472
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23525
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49053
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,74.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (Min),A,48.88
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (Max),A,174.5
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,102.25
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,191.5
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,280.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,238.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,250.75
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,212.88
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,245.38
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,372.5
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,309.88
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.81
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,N Current (Max),A,64.5
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.25
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,N Current (Min),A,76.25
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,N Current (Max),A,188.25
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (Min),A,322.88
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (Max),A,455.25
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.25
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (Min),A,218.25
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (Max),A,315.88
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (Min),A,336.88
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (Max),A,508.25
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.38
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.19
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70956
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10674
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55825
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (Min),A,64.62
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (Max),A,163.88
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,113.38
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,232.12
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,289.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,264.75
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,173.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,273.25
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,213.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,276.62
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,385.12
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,334.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.06
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,N Current (Min),A,262.38
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,N Current (Max),A,81.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,137.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,199.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.88
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,405.12
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,N Current (Min),A,89.38
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,N Current (Max),A,247.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,165.88
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (Min),A,382.25
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (Max),A,475.12
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (Min),A,194.12
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (Max),A,565.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (Min),A,364.75
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (Max),A,508.5
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.88
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.19
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
