Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.31
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71145
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00142
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50686
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (Min),A,48.88
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (Max),A,156.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,106.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,207.25
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,276.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,234.75
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,236.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,234.5
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,364.75
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,305.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.87
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,N Current (Min),A,131.38
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,N Current (Max),A,101.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,N Current (Min),A,112.75
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,N Current (Max),A,226.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.88
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (Min),A,339.38
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (Max),A,452.88
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (Min),A,188.88
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (Max),A,263.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (Min),A,338.38
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (Max),A,457.62
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.12
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.69
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66394
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13417
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53704
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (Min),A,54.88
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (Max),A,167.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,111.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,189.38
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,266.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,218.5
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,184.88
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,238.5
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,209.12
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,255.38
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,368.38
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,312.5
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.94
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,N Current (Min),A,111.62
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,N Current (Max),A,77.88
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,N Current (Min),A,97.75
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,N Current (Max),A,211.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.25
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (Min),A,324.12
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (Max),A,414.38
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.88
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (Min),A,211.75
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (Max),A,287.62
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (Min),A,356.5
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (Max),A,496.12
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.75
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.13
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64868
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17201
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48656
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (Max),A,3.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (Min),A,45.25
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (Max),A,134.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,92.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,181.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,260.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,225.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,249.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.75
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,219.88
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,350.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,281.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.56
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,N Current (Max),A,60.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,171.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,N Current (Min),A,67.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,N Current (Max),A,164.88
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.75
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (Min),A,302.12
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (Max),A,405.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (Min),A,175.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (Max),A,290.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (Min),A,301.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (Max),A,436.75
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.62
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.31
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70202
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06371
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47198
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (Max),A,3.38
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (Min),A,47.75
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (Max),A,165.25
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,107.38
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,213.5
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,317.25
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,256.25
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,236.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.25
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,224.62
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,344.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,287.5
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.69
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,N Current (Min),A,137.38
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,N Current (Max),A,79.88
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.38
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,N Current (Min),A,96.62
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,N Current (Max),A,219.75
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.88
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (Min),A,321.88
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (Max),A,486.5
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (Min),A,169.12
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (Max),A,254.75
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (Min),A,304.75
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (Max),A,419.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.62
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.56
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66769
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1592
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47884
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (Max),A,156.38
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,91.12
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,176.5
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,295.38
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,240.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,251.5
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,198.12
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,204.5
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,352.62
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,275.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.31
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.31
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,N Current (Min),A,105.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,N Current (Max),A,68.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.38
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,N Current (Min),A,59.88
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,N Current (Max),A,216.38
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.38
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (Min),A,279.12
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (Max),A,442.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (Min),A,154.75
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (Max),A,272.62
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (Min),A,279.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (Max),A,418.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.88
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.56
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66519
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27776
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49303
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
