Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (Max),A,129.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,78.88
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,183.25
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,288.12
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,227.25
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,193.12
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,271.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,231.38
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,210.88
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,337.88
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,279.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94882
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,N Current (Min),A,56.25
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,N Current (Max),A,181.75
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.25
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (Min),A,288.38
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (Max),A,415.38
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.75
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (Min),A,216.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (Max),A,303.12
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.88
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (Min),A,287.12
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (Max),A,444.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.13
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68096
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06548
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54861
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (Min),A,66.12
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (Max),A,195.25
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,111.25
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,172.5
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,285.88
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,237.5
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,234.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.88
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,244.38
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,372.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,305.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,N Current (Min),A,109.38
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,N Current (Max),A,80.62
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,N Current (Min),A,127.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,N Current (Max),A,243.12
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (Min),A,302.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (Max),A,442.88
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (Min),A,157.38
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (Max),A,258.75
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (Min),A,357.25
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (Max),A,486.62
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.12
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.62
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66714
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05321
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51324
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (Min),A,68.25
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (Max),A,184.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,124.62
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,168.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,252.38
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,204.38
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,252.62
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,359.5
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,306.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.13
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,N Current (Min),A,120.88
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,N Current (Max),A,87.12
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,N Current (Min),A,97.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,N Current (Max),A,207.88
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.88
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (Min),A,286.38
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (Max),A,409.5
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (Min),A,169.25
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (Max),A,257.38
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (Min),A,339.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (Max),A,465.75
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.25
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.19
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69564
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0786
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44356
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (Min),A,54.88
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (Max),A,167.12
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,116.62
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,281.25
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.88
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,217.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.62
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,229.12
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,354.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,289.88
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.94
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,N Current (Min),A,158.25
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,N Current (Max),A,111.12
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,144.75
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,224.5
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,N Current (Min),A,99.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,N Current (Max),A,221.38
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.88
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (Min),A,319.62
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (Max),A,456.62
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.88
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (Min),A,149.75
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (Max),A,266.25
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (Min),A,301.25
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (Max),A,453.5
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.88
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.44
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70727
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00517
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47185
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (Max),A,148.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,87.88
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,296.88
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.38
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,217.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.75
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,191.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,322.38
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,263.75
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.19
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,N Current (Min),A,157.62
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,N Current (Max),A,94.5
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.12
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,N Current (Min),A,73.88
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,N Current (Max),A,237.12
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.38
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (Min),A,240.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (Max),A,490.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (Max),A,245.12
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (Min),A,268.62
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (Max),A,423.25
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.38
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.44
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67599
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0952
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48159
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
