Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (Max),A,160.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,96.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.12
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,236.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,194.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,308.75
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,255.75
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,N Current (Min),A,106.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,N Current (Min),A,64.38
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,N Current (Max),A,188.88
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (Min),A,240.12
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (Max),A,371.38
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (Min),A,142.38
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (Max),A,233.12
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (Min),A,264.5
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (Max),A,399.5
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.75
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.87
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66183
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26668
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42852
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (Max),A,116.62
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.62
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.88
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.75
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,251.75
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,165.88
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,280.88
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.88
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.94
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93356
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,N Current (Min),A,107.5
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,N Current (Min),A,49.25
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,N Current (Max),A,123.12
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (Min),A,246.62
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (Max),A,364.75
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (Min),A,174.5
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (Max),A,273.12
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (Min),A,226.5
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (Max),A,356.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.81
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.31
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64785
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23961
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41003
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (Min),A,39.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (Max),A,104.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.88
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.25
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,229.25
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.5
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.62
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,280.12
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.25
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.69
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92853
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,N Current (Min),A,98.75
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,N Current (Min),A,48.5
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,N Current (Max),A,114.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (Max),A,339.62
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (Max),A,250.88
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (Min),A,220.38
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (Max),A,350.62
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.69
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60571
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0049
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47378
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (Min),A,40.38
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (Max),A,137.75
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,80.62
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,154.25
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,273.75
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.88
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.94
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,N Current (Min),A,86.88
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,N Current (Max),A,58.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,N Current (Min),A,64.38
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,N Current (Max),A,199.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.88
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (Min),A,236.12
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (Max),A,325.75
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (Max),A,201.12
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (Min),A,228.25
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (Max),A,367.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,143.69
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58688
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12105
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52258
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (Min),A,62.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (Max),A,149.25
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,106.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,206.62
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,183.75
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,288.25
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,234.75
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.81
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94485
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,N Current (Min),A,89.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,N Current (Min),A,122.25
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,N Current (Max),A,207.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (Min),A,238.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (Max),A,316.88
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.38
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (Min),A,99.12
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (Max),A,163.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (Min),A,274.75
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (Max),A,380.25
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.88
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.81
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.37
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61761
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07097
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34496
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (Max),A,133.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,72.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,228.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,248.12
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
