Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92047
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,N Current (Min),A,114.62
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,N Current (Max),A,75.75
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,N Current (Min),A,86.38
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,N Current (Max),A,180.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (Min),A,224.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (Max),A,379.12
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (Max),A,197.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (Min),A,202.75
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (Max),A,340.62
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.87
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61895
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13829
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36458
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (Max),A,140.88
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,79.38
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.12
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,283.5
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.75
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94873
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93344
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,N Current (Min),A,132.62
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,N Current (Max),A,86.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.62
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.75
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,N Current (Min),A,60.75
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,N Current (Max),A,206.75
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.62
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (Min),A,243.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (Max),A,389.12
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (Min),A,101.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (Max),A,165.88
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (Min),A,217.75
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (Max),A,372.25
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,114.06
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.81
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52847
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04076
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3546
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (Max),A,120.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,69.25
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,223.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.75
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.94
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90713
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,N Current (Min),A,104.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,N Current (Max),A,57.75
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,N Current (Min),A,44.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,N Current (Max),A,176.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (Min),A,184.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (Max),A,300.12
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (Min),A,196.5
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (Max),A,293.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.06
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53896
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1324
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4508
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (Max),A,2.25
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (Max),A,148.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,83.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,288.12
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.5
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.25
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.44
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93298
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,N Current (Min),A,78.38
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,N Current (Min),A,45.88
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,N Current (Max),A,158.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.12
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (Min),A,198.75
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (Max),A,304.62
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (Min),A,109.88
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (Max),A,217.5
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (Min),A,229.5
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (Max),A,370.25
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,83.87
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.87
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49587
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12645
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38891
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (Max),A,2.88
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (Min),A,38.5
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (Max),A,127.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,71.25
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,243.88
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.81
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.12
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,N Current (Min),A,71.62
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,N Current (Min),A,40.5
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,N Current (Max),A,143.5
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (Max),A,246.75
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (Min),A,128.5
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (Max),A,197.88
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (Min),A,196.62
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (Max),A,334.38
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.13
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49563
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06508
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35192
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (Max),A,97.12
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,212.88
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94202
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,N Current (Min),A,101.38
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
