Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,N Current (Min),A,39.75
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,N Current (Max),A,128.25
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (Min),A,180.75
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (Max),A,251.88
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (Max),A,182.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (Min),A,171.62
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (Max),A,304.88
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.75
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45586
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20186
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43783
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (Max),A,8.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (Max),A,120.38
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,240.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,N Current (Min),A,42.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,N Current (Max),A,163.25
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (Max),A,233.75
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (Min),A,113.38
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (Max),A,204.38
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (Min),A,195.25
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (Max),A,333.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.5
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5028
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03145
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40404
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (Min),A,36.12
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (Max),A,124.88
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,73.75
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.38
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,224.12
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.87
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,N Current (Min),A,61.75
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,N Current (Max),A,156.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (Min),A,157.25
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (Max),A,255.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (Max),A,186.88
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (Min),A,204.62
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (Max),A,315.88
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,118.31
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53237
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13854
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43044
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (Max),A,4.25
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (Max),A,130.88
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.62
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,230.12
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,N Current (Min),A,82.12
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,N Current (Max),A,182.38
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (Min),A,190.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (Max),A,288.5
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (Max),A,154.25
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (Min),A,225.25
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (Max),A,319.12
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.44
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51702
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0819
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48006
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (Min),A,53.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (Max),A,157.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,107.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,172.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,256.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.62
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.94
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94672
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,N Current (Min),A,77.75
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,N Current (Max),A,56.88
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,N Current (Min),A,79.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,N Current (Max),A,197.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (Min),A,162.88
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (Max),A,269.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (Max),A,155.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (Min),A,233.62
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (Max),A,347.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50353
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0323
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48736
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (Min),A,46.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (Max),A,145.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,90.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.75
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,269.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,208.25
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.69
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92605
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,N Current (Min),A,95.25
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,N Current (Max),A,72.62
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,N Current (Min),A,79.5
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,N Current (Max),A,205.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (Min),A,169.75
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (Max),A,272.88
180403,Raglan Place,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
