Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35158
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (Max),A,2.88
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (Max),A,142.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,77.62
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.5
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,253.25
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.56
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90594
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,N Current (Min),A,41.5
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,N Current (Max),A,169.88
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (Min),A,214.38
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (Max),A,323.25
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (Max),A,232.88
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (Min),A,193.75
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (Max),A,327.25
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.87
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57665
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0742
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36687
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,N Current (Max),A,98.5
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,58.38
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.62
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.38
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,236.62
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.25
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,N Current (Min),A,112.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,N Current (Min),A,47.5
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,N Current (Max),A,130.12
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.75
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L3 Current (Min),A,240.25
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L3 Current (Max),A,339.12
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L2 Current (Max),A,218.12
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L1 Current (Min),A,215.75
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L1 Current (Max),A,320.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.25
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58083
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18251
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36138
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,N Current (Max),A,128.62
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,73.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,251.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,N Current (Min),A,107.75
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,N Current (Max),A,78.25
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,N Current (Min),A,67.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,N Current (Max),A,173.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L3 Current (Min),A,224.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L3 Current (Max),A,329.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L2 Current (Min),A,78.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L2 Current (Max),A,199.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L1 Current (Min),A,192.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L1 Current (Max),A,329.88
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.87
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57653
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20317
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37862
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,N Current (Max),A,135.75
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,80.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.75
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.12
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,234.5
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.62
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92261
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93527
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,N Current (Min),A,105.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,N Current (Max),A,78.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,N Current (Min),A,64.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,N Current (Max),A,207.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L3 Current (Min),A,220.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L3 Current (Max),A,351.75
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L2 Current (Max),A,190.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L1 Current (Min),A,197.12
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L1 Current (Max),A,351.88
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.5
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5595
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13402
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37838
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,N Current (Max),A,121.38
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,69.62
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.88
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,226.88
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.25
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.37
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.69
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,N Current (Min),A,111.62
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,N Current (Max),A,72.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,N Current (Min),A,79.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,N Current (Max),A,165.5
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L3 Current (Min),A,180.5
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L3 Current (Max),A,333.62
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L2 Current (Max),A,188.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L1 Current (Min),A,203.62
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L1 Current (Max),A,326.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.31
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59451
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16304
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45498
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
