Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,N Current (Min),A,67.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,N Current (Max),A,167.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,112.25
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,254.38
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,252.88
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.5
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,26.5
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.94
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,N Current (Min),A,82.38
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,N Current (Min),A,104.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,N Current (Max),A,215.25
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L3 Current (Min),A,196.62
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L3 Current (Max),A,365.5
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L1 Current (Min),A,214.25
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L1 Current (Max),A,332.62
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.31
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.44
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56524
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1538
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37948
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,N Current (Max),A,133.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,85.62
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.75
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,230.12
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.19
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94565
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9202
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,N Current (Min),A,106.75
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,N Current (Min),A,82.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,N Current (Max),A,210.88
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L3 Current (Max),A,357.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L2 Current (Max),A,147.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L1 Current (Min),A,202.62
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L1 Current (Max),A,313.5
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.93
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57043
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18132
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3976
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,N Current (Min),A,54.62
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,N Current (Max),A,155.75
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,93.88
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.25
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,267.12
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,190.75
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.69
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91638
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,N Current (Min),A,106.88
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,N Current (Max),A,66.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.25
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,N Current (Min),A,90.88
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,N Current (Max),A,206.38
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L3 Current (Min),A,222.38
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L3 Current (Max),A,354.38
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L2 Current (Max),A,173.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L1 Current (Min),A,188.12
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L1 Current (Max),A,360.62
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.37
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50338
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05248
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43383
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,N Current (Max),A,8.38
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69143
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,N Current (Max),A,140.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,85.88
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,181.12
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,243.62
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.5
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.5
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76153
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92929
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,1.72
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,161.2
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,N Current (Min),A,67.75
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,N Current (Max),A,179.88
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.25
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L3 Current (Min),A,181.38
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L3 Current (Max),A,288.25
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L2 Current (Max),A,147.88
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L1 Current (Min),A,214.88
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L1 Current (Max),A,329.88
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.88
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.24791
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19487
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24663
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.75
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10222
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,N Current (Min),A,57.5
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,N Current (Max),A,106.75
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,87.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,162.75
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.88
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,214.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.19
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.38
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.3987
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90808
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,1.97
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,2.44
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.06
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,N Current (Min),A,82.12
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,N Current (Max),A,155.88
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.12
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L3 Current (Min),A,191.75
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L3 Current (Max),A,248.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L2 Current (Max),A,115.12
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L1 Current (Min),A,218.12
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L1 Current (Max),A,284.88
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46361
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45022
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42721
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,N Current (Max),A,8.88
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.94
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06349
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,N Current (Min),A,46.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,N Current (Max),A,136.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,96.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
