Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.88
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,253.5
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,212.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.62
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.31
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.31359
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,N Current (Min),A,87.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,1.61
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,2.09
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,1.94
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,N Current (Min),A,80.38
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,N Current (Max),A,187.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L3 Current (Min),A,224.75
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L3 Current (Max),A,303.12
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L1 Current (Min),A,246.62
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L1 Current (Max),A,349.38
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.88
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-01T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,125.38
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46847
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00838
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32781
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,N Current (Min),A,38.88
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,N Current (Max),A,104.12
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.5
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.5
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,N Current (Min),A,58.5
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,N Current (Max),A,148.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.75
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (Min),A,186.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (Max),A,263.5
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (Min),A,182.12
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (Max),A,264.38
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.19
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4428
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05635
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32119
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,N Current (Min),A,38.62
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,N Current (Max),A,96.12
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.25
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93274
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,N Current (Min),A,76.62
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,N Current (Min),A,56.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,N Current (Max),A,146.62
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (Min),A,187.75
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (Max),A,243.62
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (Min),A,178.88
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (Max),A,243.25
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.69
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5223
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14913
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31212
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,N Current (Max),A,83.12
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,59.38
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.75
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.44
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.44
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,N Current (Min),A,99.38
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,N Current (Max),A,70.5
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,N Current (Min),A,87.75
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,N Current (Max),A,154.62
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.75
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (Min),A,213.12
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (Max),A,310.88
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (Max),A,158.38
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (Min),A,200.5
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (Max),A,266.88
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.13
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49575
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.208
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33849
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,N Current (Min),A,42.75
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,N Current (Max),A,95.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,61.62
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.25
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,N Current (Min),A,135.12
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,N Current (Max),A,91.38
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,N Current (Min),A,102.12
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,N Current (Max),A,171.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.75
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (Min),A,227.25
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (Max),A,309.12
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (Max),A,151.75
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (Min),A,220.75
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (Max),A,321.88
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.19
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,161.75
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.81
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46798
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04982
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36074
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,N Current (Max),A,90.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,55.25
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.38
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,199.88
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.75
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
