Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,N Current (Min),A,139.62
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,N Current (Max),A,91.12
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,175.12
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,N Current (Min),A,56.38
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,N Current (Max),A,155.75
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.38
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (Min),A,213.25
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (Max),A,302.5
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (Max),A,224.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (Min),A,217.88
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (Max),A,301.62
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.19
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52432
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14083
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36724
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,N Current (Max),A,117.88
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.12
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.88
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,230.75
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,N Current (Max),A,78.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,N Current (Min),A,74.88
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,N Current (Max),A,174.75
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (Min),A,231.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (Max),A,309.88
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (Max),A,196.5
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (Min),A,234.62
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (Max),A,330.12
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.94
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59783
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13768
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40731
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,N Current (Min),A,45.88
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,N Current (Max),A,128.5
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,84.75
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,169.62
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.75
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.12
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,235.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.25
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.94
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92731
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,N Current (Min),A,91.25
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,N Current (Max),A,69.75
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,N Current (Min),A,79.62
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,N Current (Max),A,193.12
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (Min),A,245.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (Max),A,315.75
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (Max),A,184.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (Min),A,229.25
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (Max),A,332.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.19
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61285
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00136
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37734
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,N Current (Max),A,3.38
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,N Current (Max),A,91.62
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,63.62
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,219.25
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,214.12
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.38
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92078
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,N Current (Min),A,93.25
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,N Current (Max),A,74.62
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,N Current (Min),A,59.12
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,N Current (Max),A,147.62
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (Min),A,245.88
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (Max),A,308.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (Max),A,249.75
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (Min),A,221.12
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (Max),A,333.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,114.25
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.25
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62219
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23992
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37081
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,N Current (Min),A,48.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,N Current (Max),A,118.5
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,79.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,224.62
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.31
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.31
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93008
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,N Current (Min),A,116.5
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,N Current (Max),A,86.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.25
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,207.62
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,N Current (Min),A,91.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,N Current (Max),A,207.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.88
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (Min),A,243.12
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (Max),A,360.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.38
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (Max),A,179.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (Min),A,242.75
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (Max),A,359.12
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,114.06
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65292
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29912
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33111
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,N Current (Min),A,48.5
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,N Current (Max),A,118.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,77.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,189.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,234.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.12
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94241
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,N Current (Min),A,158.38
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,N Current (Max),A,99.12
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,234.25
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,178.12
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
