Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,N Current (Min),A,106.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,N Current (Max),A,216.5
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (Min),A,295.5
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (Max),A,379.38
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (Min),A,94.88
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (Max),A,189.25
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (Min),A,240.62
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (Max),A,364.25
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,115.12
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66748
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21956
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31185
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,N Current (Max),A,102.5
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,74.88
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,244.75
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.75
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.19
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.69
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,N Current (Min),A,143.88
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,N Current (Max),A,108.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,156.62
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,220.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,N Current (Min),A,86.88
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,N Current (Max),A,213.38
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (Min),A,309.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (Max),A,396.5
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.75
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (Max),A,229.25
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (Min),A,235.62
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (Max),A,359.12
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.88
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.44
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61184
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16844
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36104
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,N Current (Max),A,114.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,74.88
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.5
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,244.88
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.38
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93875
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,N Current (Min),A,124.12
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,N Current (Max),A,99.62
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,160.5
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.12
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.12
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.38
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,N Current (Min),A,99.12
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,N Current (Max),A,183.75
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.62
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (Min),A,290.38
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (Max),A,382.38
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (Min),A,142.5
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (Max),A,215.75
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (Min),A,261.62
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (Max),A,368.25
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.25
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.63
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.37
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62795
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05855
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34801
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,N Current (Max),A,4.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,N Current (Max),A,115.12
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,64.88
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.5
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.25
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.38
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.38
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,238.75
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.12
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,146.38
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,242.25
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.75
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92596
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,N Current (Min),A,140.38
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,N Current (Max),A,97.25
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.75
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,226.75
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,178.62
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,N Current (Min),A,58.38
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,N Current (Max),A,182.88
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (Min),A,279.25
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (Max),A,392.75
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (Min),A,153.5
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (Max),A,269.75
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (Min),A,259.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (Max),A,364.25
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.88
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6061
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15319
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39794
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,N Current (Min),A,52.62
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,N Current (Max),A,124.75
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,83.75
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,200.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,152.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,258.62
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.44
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91461
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,N Current (Min),A,137.38
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,N Current (Max),A,84.75
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,222.5
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.12
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,N Current (Min),A,76.75
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,N Current (Max),A,184.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.88
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (Min),A,278.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (Max),A,379.88
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (Min),A,124.38
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (Max),A,230.88
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (Min),A,247.62
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (Max),A,375.88
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.31
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62921
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14327
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32164
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,N Current (Max),A,4.12
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,N Current (Min),A,46.75
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,N Current (Max),A,109.5
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.38
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,147.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,248.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.62
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.5
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.19
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,N Current (Min),A,145.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,N Current (Max),A,103.88
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,242.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,190.38
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,N Current (Min),A,85.88
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,N Current (Max),A,172.12
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.25
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (Min),A,289.88
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (Max),A,398.62
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.12
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (Min),A,142.88
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (Max),A,221.75
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (Min),A,243.62
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (Max),A,376.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.88
