Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.81
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.31
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61959
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15029
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36535
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,N Current (Max),A,126.38
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,80.62
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.12
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,260.62
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.75
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93643
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,N Current (Min),A,126.5
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,N Current (Max),A,93.62
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,152.38
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,229.5
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,186.75
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.12
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,N Current (Min),A,78.25
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,N Current (Max),A,185.5
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.38
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (Min),A,294.38
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (Max),A,385.62
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.88
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (Max),A,217.75
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (Min),A,263.62
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (Max),A,406.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.19
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.25
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61657
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11501
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44024
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,N Current (Min),A,52.5
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,N Current (Max),A,127.38
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,83.25
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.38
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,161.25
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,271.62
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.62
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.31
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,N Current (Min),A,113.75
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,N Current (Max),A,77.62
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,215.5
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.12
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,N Current (Min),A,93.62
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,N Current (Max),A,181.12
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.12
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (Min),A,279.88
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (Max),A,388.88
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.25
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (Max),A,216.5
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (Min),A,268.12
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (Max),A,409.5
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.75
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,116.88
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66806
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20412
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47497
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,N Current (Min),A,78.38
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,N Current (Max),A,172.62
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,118.5
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,260.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,202.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,169.75
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,301.38
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,241.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.94
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,N Current (Min),A,257.5
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,N Current (Max),A,88.5
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.62
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,390.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.88
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.56
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,N Current (Min),A,147.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,N Current (Max),A,241.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,194.75
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (Min),A,312.38
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (Max),A,427.12
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.38
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (Max),A,498.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (Min),A,277.88
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (Max),A,419.75
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.31
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60375
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11257
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45895
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,N Current (Min),A,52.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,N Current (Max),A,135.12
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,91.25
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,159.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,285.88
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,229.25
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.69
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93188
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,N Current (Min),A,124.12
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,N Current (Max),A,84.62
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.12
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.25
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,N Current (Min),A,104.88
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,N Current (Max),A,212.12
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.25
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (Min),A,266.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (Max),A,382.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (Max),A,211.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (Min),A,281.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (Max),A,418.62
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.38
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.87
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.88
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64215
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13494
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41076
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,N Current (Min),A,48.75
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,N Current (Max),A,138.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,83.38
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,241.88
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,170.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,275.88
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,225.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.62
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91989
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,N Current (Min),A,151.38
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,N Current (Max),A,101.25
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,246.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,185.62
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,N Current (Min),A,82.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,N Current (Max),A,201.62
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.38
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (Min),A,274.62
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (Max),A,426.38
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.75
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (Min),A,140.62
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (Max),A,263.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (Min),A,276.5
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (Max),A,389.25
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.12
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.06
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63497
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07359
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47256
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,N Current (Max),A,2.25
