Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,N Current (Min),A,46.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,N Current (Max),A,175.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,89.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,226.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,187.88
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,310.25
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,234.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.87
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.88
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91492
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,N Current (Min),A,126.75
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,N Current (Max),A,76.38
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.12
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.38
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,N Current (Min),A,73.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,N Current (Max),A,209.12
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.75
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (Min),A,270.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (Max),A,399.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (Max),A,262.12
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (Min),A,294.12
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (Max),A,433.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,106.37
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63977
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20189
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52624
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,N Current (Min),A,58.62
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,N Current (Max),A,194.38
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,127.12
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.25
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.38
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,190.5
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,337.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,264.75
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.31
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.31
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,N Current (Min),A,133.88
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,N Current (Max),A,84.38
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,212.75
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.5
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,N Current (Min),A,136.88
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,N Current (Max),A,259.62
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.25
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (Min),A,277.88
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (Max),A,385.25
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.38
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (Max),A,191.12
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (Min),A,309.75
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (Max),A,484.12
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.06
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62655
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09697
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.527
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,N Current (Min),A,68.5
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,N Current (Max),A,185.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,119.88
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,156.12
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,203.62
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,317.25
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,269.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.18
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.25
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,N Current (Min),A,113.38
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,N Current (Max),A,78.88
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.38
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,N Current (Min),A,126.75
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,N Current (Max),A,229.75
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,177.62
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (Min),A,276.25
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (Max),A,388.38
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (Max),A,207.12
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (Min),A,318.25
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (Max),A,439.75
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.62
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.19
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66174
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03795
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53948
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,N Current (Min),A,74.12
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,N Current (Max),A,204.62
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,139.62
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,235.88
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,378.62
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,298.88
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.44
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,N Current (Min),A,125.38
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,N Current (Max),A,86.88
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,214.88
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.25
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,N Current (Min),A,115.25
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,N Current (Max),A,230.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (Min),A,294.38
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (Max),A,425.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (Max),A,254.5
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (Min),A,339.62
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (Max),A,487.38
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.75
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.69
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.13
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72094
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00624
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44509
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,N Current (Min),A,50.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,N Current (Max),A,112.88
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,74.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.25
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.75
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,163.38
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,258.12
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.62
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,189.12
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,282.38
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,232.88
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.38
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,N Current (Min),A,126.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,N Current (Max),A,101.25
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,155.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,217.25
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.38
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.75
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,N Current (Min),A,70.25
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,N Current (Max),A,163.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.12
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (Min),A,318.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (Max),A,414.5
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (Min),A,184.75
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (Max),A,292.88
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (Min),A,300.25
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (Max),A,401.75
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.38
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.19
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.44
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7247
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06502
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47808
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
