Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,N Current (Min),A,44.25
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,N Current (Max),A,147.25
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,83.88
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.75
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.12
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.12
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,226.62
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,184.62
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,314.62
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,247.38
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.87
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.88
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92663
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,N Current (Min),A,149.62
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,N Current (Max),A,100.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.62
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,224.62
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.25
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,N Current (Min),A,89.75
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,N Current (Max),A,222.75
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.88
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (Min),A,293.38
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (Max),A,415.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (Min),A,163.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (Max),A,257.62
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (Min),A,291.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (Max),A,414.62
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.31
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68048
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06056
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45467
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,N Current (Min),A,51.75
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,N Current (Max),A,139.88
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,89.12
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,248.62
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.12
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,204.38
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,303.25
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,249.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.62
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,N Current (Min),A,146.75
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,N Current (Max),A,109.88
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,143.88
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,237.12
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,N Current (Min),A,80.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,N Current (Max),A,193.38
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.25
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (Min),A,300.38
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (Max),A,416.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (Min),A,190.12
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (Max),A,285.5
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (Min),A,314.62
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (Max),A,430.75
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.75
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.25
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.81
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6968
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00685
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53469
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,N Current (Max),A,4.75
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,N Current (Max),A,207.12
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,107.25
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,178.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,263.75
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.62
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,248.88
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,216.25
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,405.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,293.88
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.13
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9285
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,N Current (Min),A,139.88
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,N Current (Max),A,96.25
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,229.88
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.12
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.75
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,N Current (Min),A,86.38
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,N Current (Max),A,238.62
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (Min),A,333.25
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (Max),A,466.5
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (Max),A,281.38
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (Min),A,332.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (Max),A,511.88
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.06
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7106
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00752
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59347
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,N Current (Min),A,65.5
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,N Current (Max),A,202.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,130.5
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,179.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,283.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,226.38
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,239.38
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,238.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,366.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,319.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,N Current (Min),A,120.25
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,N Current (Max),A,81.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,210.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,N Current (Min),A,105.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,N Current (Max),A,242.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (Min),A,321.5
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (Max),A,472.38
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (Max),A,272.75
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (Min),A,349.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (Max),A,491.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.12
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.94
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70791
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00069
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.501
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,N Current (Max),A,2.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,N Current (Min),A,51.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,N Current (Max),A,139.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,91.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,156.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,292.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,223.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,146.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,213.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.62
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,209.88
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,323.5
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,260.38
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.87
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,N Current (Min),A,125.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,N Current (Max),A,87.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,216.38
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,N Current (Min),A,92.62
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,N Current (Max),A,215.62
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.12
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (Min),A,305.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (Max),A,479.62
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.25
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (Min),A,188.38
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (Max),A,252.75
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (Min),A,303.38
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (Max),A,433.62
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.94
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71902
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05913
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53167
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,N Current (Min),A,48.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,N Current (Max),A,141.75
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,87.38
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,198.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,319.75
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,242.38
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,236.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.75
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,195.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,312.12
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,263.25
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
