Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,N Current (Min),A,124.25
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,N Current (Max),A,98.75
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.88
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.88
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,N Current (Min),A,109.12
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,N Current (Max),A,218.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,171.38
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (Min),A,360.12
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (Max),A,494.88
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (Min),A,175.88
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (Max),A,271.25
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (Min),A,319.62
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (Max),A,449.75
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.12
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.81
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70694
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00197
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54998
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,N Current (Min),A,51.62
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,N Current (Max),A,144.75
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,92.5
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,209.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,314.5
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,250.88
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.12
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,224.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.62
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,190.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,308.62
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,257.5
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.19
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,N Current (Min),A,113.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,N Current (Max),A,82.88
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.62
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,N Current (Min),A,113.38
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,N Current (Max),A,241.75
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,167.75
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (Min),A,345.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (Max),A,473.38
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.38
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (Min),A,163.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (Max),A,258.5
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (Min),A,311.88
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (Max),A,465.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.25
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,117.44
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72723
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07869
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59515
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,N Current (Min),A,60.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,N Current (Max),A,213.38
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,125.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,204.88
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,302.75
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,250.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,212.5
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.75
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,233.38
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,374.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,303.62
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.94
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.06
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,N Current (Min),A,125.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,N Current (Max),A,93.25
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,N Current (Min),A,140.5
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,N Current (Max),A,293.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (Min),A,345.38
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (Max),A,471.5
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (Min),A,145.38
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (Max),A,246.88
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (Min),A,351.75
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (Max),A,498.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.38
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.75
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71826
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10219
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53216
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,N Current (Min),A,78.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,N Current (Max),A,176.25
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,120.5
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,190.75
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,324.75
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,262.5
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.62
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,220.5
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,340.5
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,275.38
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.56
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,N Current (Min),A,138.38
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,N Current (Max),A,91.88
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.75
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.12
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,N Current (Min),A,149.88
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,N Current (Max),A,261.62
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,201.88
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (Min),A,363.38
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (Max),A,506.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.75
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (Min),A,147.75
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (Max),A,255.25
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (Min),A,328.62
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (Max),A,467.62
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.75
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.19
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72341
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07042
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58807
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,N Current (Min),A,62.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,N Current (Max),A,215.75
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,125.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,195.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,333.62
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,253.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,225.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,228.38
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,406.38
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,314.88
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.37
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,N Current (Min),A,145.25
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,N Current (Max),A,99.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.5
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,230.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.75
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.38
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,N Current (Min),A,139.5
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,N Current (Max),A,278.5
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.75
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (Min),A,362.62
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (Max),A,495.38
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.38
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (Max),A,250.62
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (Min),A,338.12
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (Max),A,549.75
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.62
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.31
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69574
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06514
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59484
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,N Current (Min),A,86.75
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,N Current (Max),A,205.62
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,144.88
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,182.12
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,276.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,224.75
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,221.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,253.5
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,395.75
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,327.62
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.56
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93655
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,N Current (Min),A,132.62
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,N Current (Max),A,87.5
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,140.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,212.12
