Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.5
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.88
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,N Current (Min),A,162.62
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,N Current (Max),A,251.62
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,207.75
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (Min),A,336.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (Max),A,461.5
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.75
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (Min),A,159.75
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (Max),A,259.62
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (Min),A,368.5
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (Max),A,526.38
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.88
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.37
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73147
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08736
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50594
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,N Current (Max),A,3.25
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,N Current (Min),A,61.62
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,N Current (Max),A,189.62
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,129.12
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,199.25
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,292.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,236.12
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.88
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,216.62
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,368.38
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,303.62
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.44
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,N Current (Min),A,158.38
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,N Current (Max),A,110.5
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,147.12
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,248.88
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,194.38
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,N Current (Min),A,114.25
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,N Current (Max),A,273.5
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,202.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (Min),A,371.5
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (Max),A,506.38
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.38
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (Min),A,124.25
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (Max),A,265.38
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (Min),A,313.12
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (Max),A,489.62
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.31
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73507
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13362
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45187
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,N Current (Max),A,12.12
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,N Current (Min),A,64.62
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,N Current (Max),A,175.75
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,121.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,179.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,280.88
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,230.12
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,198.88
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,347.62
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,283.12
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93661
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,N Current (Min),A,166.62
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,N Current (Max),A,122.25
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,141.38
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,258.5
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,202.62
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,N Current (Min),A,137.5
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,N Current (Max),A,264.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,204.62
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (Min),A,349.38
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (Max),A,507.12
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.38
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (Max),A,240.38
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (Min),A,298.75
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (Max),A,457.75
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.88
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.44
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72711
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10933
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44204
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,N Current (Max),A,4.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,N Current (Max),A,168.62
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,101.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.12
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,299.88
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,227.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.88
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,240.38
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,207.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,340.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,269.88
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.94
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.81
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,N Current (Min),A,169.5
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,N Current (Max),A,120.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,164.12
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,254.75
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,206.5
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,N Current (Min),A,105.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,N Current (Max),A,242.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,186.38
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (Min),A,364.5
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (Max),A,521.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.38
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (Min),A,164.12
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (Max),A,293.88
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (Min),A,307.75
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (Max),A,465.25
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.25
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6983
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10771
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50195
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,N Current (Min),A,53.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,N Current (Max),A,182.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,102.62
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,179.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,294.38
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,220.62
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,199.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,367.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,267.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.07
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,N Current (Min),A,158.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,N Current (Max),A,100.62
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,148.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,231.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,N Current (Min),A,115.88
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,N Current (Max),A,261.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (Min),A,346.25
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (Max),A,503.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.62
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (Max),A,250.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (Min),A,313.5
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (Max),A,492.12
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.69
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.75
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7315
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15102
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46273
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,N Current (Min),A,62.12
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,N Current (Max),A,179.88
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,129.75
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,187.38
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,301.75
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,253.12
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.62
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,198.88
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,324.5
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,260.62
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,N Current (Min),A,137.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,N Current (Max),A,95.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,149.88
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,239.62
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.38
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
