Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,N Current (Min),A,153.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,N Current (Max),A,279.25
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,212.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (Min),A,381.88
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (Max),A,513.5
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.25
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (Max),A,233.38
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (Min),A,306.62
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (Max),A,461.38
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.38
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.75
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66622
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08476
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51131
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,N Current (Min),A,87.88
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,N Current (Max),A,201.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,135.75
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,172.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,281.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,235.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,188.88
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,342.12
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,262.88
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.57
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9165
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,N Current (Min),A,115.12
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,N Current (Max),A,63.88
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.75
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,207.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,N Current (Min),A,129.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,N Current (Max),A,243.75
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,192.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (Min),A,289.88
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (Max),A,465.62
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.75
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (Max),A,214.5
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (Min),A,294.88
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (Max),A,450.88
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.38
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.94
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59033
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00685
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54516
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,N Current (Min),A,68.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,N Current (Max),A,194.12
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,127.12
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,152.12
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,230.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,222.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,327.75
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,272.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.75
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,N Current (Min),A,94.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,N Current (Min),A,114.88
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,N Current (Max),A,224.38
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (Min),A,256.62
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (Max),A,371.75
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (Max),A,208.38
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (Min),A,324.38
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (Max),A,429.5
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.12
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.87
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60851
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01744
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52917
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,N Current (Min),A,50.75
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,N Current (Max),A,150.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,102.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.38
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.25
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,193.38
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,315.75
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,256.38
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.88
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91165
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,N Current (Min),A,85.75
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,N Current (Max),A,60.25
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,N Current (Min),A,91.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,N Current (Max),A,209.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.75
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (Min),A,261.25
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (Max),A,362.88
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (Max),A,221.5
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (Min),A,292.62
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (Max),A,444.12
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.25
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.25
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58712
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02492
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53143
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,N Current (Min),A,71.25
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,N Current (Max),A,159.75
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,119.62
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.88
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,179.25
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,320.62
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,260.75
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.94
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,N Current (Min),A,109.12
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,N Current (Max),A,67.38
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,N Current (Min),A,121.88
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,N Current (Max),A,209.75
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.12
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (Min),A,241.88
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (Max),A,353.75
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (Min),A,125.25
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (Max),A,221.5
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (Min),A,303.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (Max),A,436.5
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.75
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.94
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58007
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18166
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4421
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,N Current (Min),A,57.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,N Current (Max),A,158.25
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,102.25
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.12
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,295.88
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,221.88
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.38
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.75
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94263
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,N Current (Min),A,122.12
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,N Current (Max),A,85.38
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.25
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.38
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,N Current (Min),A,116.12
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,N Current (Max),A,223.5
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.25
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (Min),A,269.38
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (Max),A,357.75
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (Min),A,120.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (Max),A,168.5
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (Min),A,268.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (Max),A,428.62
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
