Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.69
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54186
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0855
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44036
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,N Current (Min),A,47.75
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,N Current (Max),A,167.5
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,95.25
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.62
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,288.88
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.62
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.75
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91495
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,N Current (Min),A,100.25
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,N Current (Max),A,71.5
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,N Current (Min),A,61.62
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,N Current (Max),A,210.5
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.62
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (Min),A,219.38
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (Max),A,304.38
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (Max),A,196.38
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (Min),A,235.88
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (Max),A,408.62
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54812
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01454
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43893
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,N Current (Max),A,124.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,76.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.62
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,261.12
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.75
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.88
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92963
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,N Current (Min),A,105.75
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,N Current (Max),A,64.62
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,N Current (Min),A,63.5
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,N Current (Max),A,157.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (Min),A,234.25
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (Max),A,335.5
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (Max),A,235.38
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (Min),A,253.62
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (Max),A,370.75
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.44
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58776
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04399
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48144
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,N Current (Min),A,43.75
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,N Current (Max),A,130.5
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,76.62
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,201.75
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,129.25
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.62
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,284.88
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.88
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.44
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,N Current (Min),A,102.12
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,N Current (Max),A,77.12
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.62
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,N Current (Min),A,75.5
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,N Current (Max),A,192.5
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (Min),A,262.88
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (Max),A,363.38
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (Min),A,153.5
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (Max),A,236.88
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (Min),A,278.25
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (Max),A,420.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.19
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.06
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61044
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08171
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49746
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,N Current (Max),A,133.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,84.88
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,232.75
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,167.75
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,289.88
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,230.75
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.75
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.06
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,N Current (Min),A,104.25
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,N Current (Max),A,75.38
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,N Current (Min),A,79.5
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,N Current (Max),A,201.25
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.38
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (Min),A,246.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (Max),A,380.25
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.38
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (Max),A,224.5
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (Min),A,273.62
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (Max),A,409.25
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.75
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.19
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.44
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.648
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07961
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45412
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,N Current (Min),A,42.75
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,N Current (Max),A,120.75
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,73.25
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.88
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.25
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,222.88
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,162.5
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,300.75
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,219.88
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.5
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,N Current (Min),A,132.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,N Current (Max),A,87.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.38
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,N Current (Min),A,48.88
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,N Current (Max),A,215.62
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.62
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (Min),A,286.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (Max),A,420.62
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (Min),A,131.62
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (Max),A,265.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (Min),A,275.75
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (Max),A,444.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.12
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.88
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58019
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13451
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43841
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
