Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,N Current (Max),A,108.62
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.88
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.38
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,174.38
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,226.5
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.75
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.75
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,258.38
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,N Current (Min),A,99.12
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,N Current (Max),A,75.25
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.88
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,N Current (Min),A,50.12
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,N Current (Max),A,134.62
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (Min),A,250.88
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (Max),A,387.5
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (Min),A,197.88
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (Max),A,272.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (Min),A,267.88
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (Max),A,390.38
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.75
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.88
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53845
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11583
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52825
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,N Current (Max),A,124.12
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.62
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,157.75
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,220.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.88
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,178.25
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,269.62
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,228.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.13
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,N Current (Min),A,100.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,N Current (Max),A,80.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,N Current (Min),A,57.75
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,N Current (Max),A,191.38
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (Min),A,232.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (Max),A,341.12
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (Min),A,176.25
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (Min),A,295.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (Max),A,416.88
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.63
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54363
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10329
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54662
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,N Current (Max),A,129.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,80.5
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.5
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,170.5
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,286.62
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.88
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,N Current (Min),A,94.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,N Current (Max),A,77.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.12
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.62
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,N Current (Min),A,81.12
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,N Current (Max),A,189.62
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.75
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (Min),A,226.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (Max),A,343.88
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (Min),A,150.38
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (Max),A,249.38
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (Min),A,302.38
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (Max),A,414.25
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.38
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.69
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55068
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09273
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50027
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,N Current (Max),A,4.25
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,N Current (Max),A,149.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,85.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,260.5
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.88
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.12
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,292.5
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,213.5
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.81
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93536
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,N Current (Min),A,93.62
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,N Current (Max),A,77.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.62
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.12
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.12
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,N Current (Min),A,49.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,N Current (Max),A,206.62
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (Min),A,225.62
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (Max),A,344.38
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (Min),A,149.38
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (Max),A,294.38
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (Min),A,284.25
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (Max),A,434.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.75
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.69
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59792
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12908
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49068
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,N Current (Max),A,115.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,76.5
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,175.75
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,253.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.62
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.12
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,267.38
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.88
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.25
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,N Current (Min),A,109.25
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,N Current (Max),A,90.62
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.38
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.62
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.12
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,N Current (Min),A,48.25
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,N Current (Max),A,157.75
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.75
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (Min),A,244.88
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (Max),A,380.75
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (Min),A,191.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (Max),A,285.88
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (Min),A,288.25
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (Max),A,395.25
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.94
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52511
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02818
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49789
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
