Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,N Current (Min),A,48.5
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,N Current (Max),A,142.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,86.5
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.12
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,166.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,280.38
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.38
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.25
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,N Current (Min),A,119.25
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,N Current (Max),A,82.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,188.62
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,N Current (Min),A,72.75
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,N Current (Max),A,227.38
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (Min),A,218.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (Max),A,316.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (Max),A,243.38
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (Min),A,292.38
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (Max),A,447.88
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.5
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.19
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51128
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07198
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56576
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,N Current (Max),A,3.5
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,N Current (Min),A,52.75
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,N Current (Max),A,182.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,113.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.25
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,182.38
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,328.62
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,249.38
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.87
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,N Current (Min),A,113.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,N Current (Max),A,88.12
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,188.25
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.12
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,N Current (Min),A,129.12
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,N Current (Max),A,245.75
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,182.25
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (Min),A,213.5
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (Max),A,329.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (Min),A,166.75
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (Max),A,238.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (Min),A,341.38
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (Max),A,489.88
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.12
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.94
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50665
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03203
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60754
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,N Current (Min),A,81.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,N Current (Max),A,214.25
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,150.12
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.75
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.12
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,231.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,350.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,290.25
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.69
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,N Current (Min),A,91.38
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,N Current (Max),A,72.75
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,N Current (Min),A,113.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,N Current (Max),A,285.38
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (Min),A,207.12
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (Max),A,309.12
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (Min),A,120.38
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (Max),A,241.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (Min),A,346.38
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (Max),A,488.38
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.25
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.75
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50515
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10643
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58563
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,N Current (Min),A,87.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,N Current (Max),A,198.75
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,146.38
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,220.25
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,345.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,280.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.31
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,N Current (Min),A,103.5
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,N Current (Max),A,82.25
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,N Current (Min),A,151.75
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,N Current (Max),A,277.88
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,214.25
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (Min),A,198.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (Max),A,357.5
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (Max),A,192.38
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (Min),A,342.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (Max),A,501.12
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.25
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.56
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55511
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0786
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56747
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,N Current (Min),A,77.75
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,N Current (Max),A,231.5
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,146.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,234.75
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,367.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,282.88
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,N Current (Min),A,107.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,N Current (Max),A,71.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.62
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,N Current (Min),A,127.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,N Current (Max),A,275.62
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,198.38
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (Min),A,236.12
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (Max),A,355.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (Min),A,134.62
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (Max),A,204.12
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (Min),A,353.25
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (Max),A,497.88
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.88
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.81
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49718
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0663
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57534
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,N Current (Min),A,58.38
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,N Current (Max),A,193.38
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,127.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,213.62
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,198.25
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,327.62
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,265.25
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
