Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.44
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93652
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,N Current (Min),A,92.75
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,N Current (Max),A,64.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.88
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,N Current (Min),A,110.5
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,N Current (Max),A,258.75
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (Min),A,200.12
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (Max),A,321.62
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (Min),A,130.38
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (Max),A,246.75
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (Min),A,328.25
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (Max),A,460.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.25
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.38
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51952
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16347
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59307
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,N Current (Min),A,50.88
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,N Current (Max),A,183.88
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,120.88
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,194.5
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.62
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.88
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,214.38
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,336.62
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,276.25
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,26.75
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.5
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.38
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,N Current (Min),A,105.62
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,N Current (Max),A,249.12
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,175.12
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (Min),A,197.38
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (Max),A,330.5
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (Max),A,246.12
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (Min),A,344.25
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (Max),A,453.88
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.62
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.69
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56872
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02562
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59918
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,N Current (Max),A,2.75
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,N Current (Min),A,44.88
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,N Current (Max),A,175.75
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,103.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.62
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,343.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,256.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,N Current (Min),A,94.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,N Current (Max),A,72.25
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,N Current (Min),A,108.25
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,N Current (Max),A,241.75
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,169.62
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (Min),A,220.88
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (Max),A,372.5
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (Max),A,236.5
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (Min),A,304.62
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (Max),A,462.25
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.93
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57501
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11095
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53017
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,N Current (Min),A,41.75
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,N Current (Max),A,136.88
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,92.12
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,230.12
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,157.25
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,275.62
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.38
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.81
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.5
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,N Current (Min),A,97.62
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,N Current (Max),A,70.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.62
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,N Current (Min),A,91.12
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,N Current (Max),A,210.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,155.38
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (Min),A,216.12
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (Max),A,377.62
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (Max),A,197.25
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (Min),A,264.5
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (Max),A,402.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.62
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.12
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5552
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07381
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51699
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,N Current (Max),A,3.75
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,N Current (Min),A,52.75
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,N Current (Max),A,178.38
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,116.5
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,175.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,302.62
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,248.12
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.19
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,N Current (Min),A,98.75
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,N Current (Min),A,97.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,N Current (Max),A,225.12
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (Min),A,217.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (Max),A,381.38
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (Max),A,178.12
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (Min),A,286.5
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (Max),A,408.88
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.25
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,123.88
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57375
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07311
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51589
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,N Current (Min),A,51.12
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,N Current (Max),A,195.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,133.62
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,236.88
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.38
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,204.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,335.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,265.5
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.56
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91495
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,N Current (Min),A,103.88
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
