Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,N Current (Min),A,100.25
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,N Current (Max),A,227.62
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.38
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (Min),A,232.62
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (Max),A,366.75
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (Max),A,207.25
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (Min),A,304.38
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (Max),A,449.12
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.75
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.12
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57818
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11769
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51824
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,N Current (Min),A,73.25
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,N Current (Max),A,175.62
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,126.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.38
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,202.62
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,319.38
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,261.5
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.31
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,N Current (Min),A,109.88
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,N Current (Max),A,71.38
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.62
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,158.5
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,N Current (Min),A,119.88
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,N Current (Max),A,232.38
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L3 Current (Min),A,240.75
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L3 Current (Max),A,424.38
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L2 Current (Min),A,115.88
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L2 Current (Max),A,185.62
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L1 Current (Min),A,322.5
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L1 Current (Max),A,430.88
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.25
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.31
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.44
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61093
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18706
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45434
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,N Current (Min),A,57.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,N Current (Max),A,179.88
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,117.12
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.5
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,190.75
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,319.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,249.88
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.19
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93619
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,N Current (Min),A,135.5
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,N Current (Max),A,92.38
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,140.62
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,218.12
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.62
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,N Current (Min),A,112.75
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,N Current (Max),A,224.38
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,170.88
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L3 Current (Min),A,261.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L3 Current (Max),A,420.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L2 Current (Min),A,134.12
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L2 Current (Max),A,201.75
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L1 Current (Min),A,310.5
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L1 Current (Max),A,429.25
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.63
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60726
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19411
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49883
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,N Current (Min),A,77.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,N Current (Max),A,180.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,124.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,272.25
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,190.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,304.62
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,249.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,N Current (Min),A,102.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,N Current (Max),A,77.62
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,193.62
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,N Current (Min),A,134.25
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,N Current (Max),A,240.62
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,190.12
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L3 Current (Min),A,272.88
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L3 Current (Max),A,424.62
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.88
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L2 Current (Min),A,99.25
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L2 Current (Max),A,197.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L1 Current (Min),A,310.88
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L1 Current (Max),A,434.88
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.62
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,118.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.81
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57507
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22966
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50872
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,N Current (Max),A,4.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,N Current (Min),A,67.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,N Current (Max),A,198.88
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,133.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,245.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,196.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,322.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.25
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94513
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,N Current (Min),A,129.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,N Current (Max),A,92.5
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,N Current (Min),A,135.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,N Current (Max),A,282.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,207.75
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L3 Current (Min),A,257.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L3 Current (Max),A,400.5
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L2 Current (Min),A,100.62
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L1 Current (Min),A,312.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L1 Current (Max),A,447.12
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.38
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.25
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58856
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27208
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56442
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,N Current (Min),A,91.25
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,N Current (Max),A,223.5
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,158.12
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,248.38
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.38
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,202.62
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,342.38
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,274.25
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.25
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.06
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94708
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,N Current (Min),A,124.25
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,N Current (Max),A,85.12
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.5
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,N Current (Min),A,159.75
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,N Current (Max),A,295.38
