Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,230.75
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L3 Current (Min),A,233.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L3 Current (Max),A,393.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L2 Current (Min),A,91.75
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L2 Current (Max),A,167.38
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L1 Current (Min),A,339.5
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L1 Current (Max),A,474.25
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,129.25
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56844
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17632
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5942
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,N Current (Min),A,59.12
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,N Current (Max),A,179.5
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,127.62
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,235.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.5
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,182.5
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,310.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,250.38
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.06
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,N Current (Max),A,73.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.88
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.38
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,N Current (Min),A,124.12
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,N Current (Max),A,252.62
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,195.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L3 Current (Min),A,209.5
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L3 Current (Max),A,377.88
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L2 Current (Min),A,97.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L2 Current (Max),A,195.5
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L1 Current (Min),A,313.25
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L1 Current (Max),A,440.12
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,114.94
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56612
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21675
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49804
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,N Current (Max),A,151.12
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,99.75
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,267.62
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.75
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.44
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.19
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92789
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,N Current (Min),A,95.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,N Current (Max),A,71.88
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.62
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,N Current (Min),A,83.62
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,N Current (Max),A,229.38
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.75
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L3 Current (Min),A,217.12
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L3 Current (Max),A,371.88
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L2 Current (Max),A,182.25
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L1 Current (Min),A,257.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L1 Current (Max),A,410.62
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,112.07
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50347
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02907
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51595
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,N Current (Max),A,178.88
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,105.75
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,169.62
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,314.25
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,234.88
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.12
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93582
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,N Current (Min),A,85.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,N Current (Min),A,77.5
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,N Current (Max),A,222.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L3 Current (Min),A,195.62
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L3 Current (Max),A,331.12
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L2 Current (Max),A,197.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L1 Current (Min),A,286.5
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L1 Current (Max),A,421.38
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.57
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51431
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02318
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53658
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,N Current (Max),A,183.88
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,106.75
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.62
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,185.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,309.5
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,248.62
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.81
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.07
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,N Current (Min),A,95.25
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.12
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,N Current (Min),A,74.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,N Current (Max),A,224.75
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,162.38
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (Min),A,212.5
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (Max),A,338.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (Max),A,226.62
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (Min),A,300.25
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (Max),A,427.62
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.44
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51067
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0389
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53927
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,N Current (Min),A,60.62
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,N Current (Max),A,190.88
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,125.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.88
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,196.88
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,317.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.75
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.12
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92523
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,N Current (Min),A,86.88
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,N Current (Max),A,57.25
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,N Current (Min),A,115.62
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,N Current (Max),A,227.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,171.38
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (Min),A,197.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (Max),A,311.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (Max),A,178.75
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (Min),A,288.62
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (Max),A,412.5
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.75
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
