Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5158
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04781
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50832
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,N Current (Min),A,61.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,N Current (Max),A,179.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,120.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,232.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.62
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,166.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,309.5
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,243.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.44
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,N Current (Min),A,107.88
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,N Current (Max),A,223.62
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (Min),A,212.5
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (Max),A,339.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (Min),A,257.88
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (Max),A,412.38
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,121.69
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.12
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50726
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18801
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46645
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,N Current (Min),A,62.62
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,N Current (Max),A,162.38
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,107.12
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.88
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,268.5
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,215.25
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,N Current (Min),A,111.38
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,N Current (Max),A,76.62
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,N Current (Min),A,114.12
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,N Current (Max),A,250.25
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,175.62
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (Min),A,204.5
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (Max),A,338.38
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (Max),A,161.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (Min),A,252.12
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (Max),A,390.88
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.06
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48769
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14885
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49584
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,N Current (Min),A,66.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,N Current (Max),A,169.5
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,115.5
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,192.88
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.75
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,177.38
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,276.25
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,227.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.19
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,N Current (Min),A,112.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,N Current (Max),A,238.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.88
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (Min),A,221.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (Max),A,329.75
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (Min),A,94.88
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (Max),A,163.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (Min),A,265.88
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (Max),A,397.62
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50246
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11196
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53002
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,N Current (Max),A,210.12
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,127.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.12
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,166.38
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,342.62
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,252.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.44
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,N Current (Min),A,94.75
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,N Current (Max),A,67.75
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,N Current (Min),A,96.12
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,N Current (Max),A,269.25
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (Min),A,209.25
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (Max),A,322.12
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (Min),A,99.88
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (Max),A,179.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (Min),A,278.12
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (Max),A,442.62
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.25
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,112.63
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.75
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53033
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15813
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47283
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,N Current (Min),A,52.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,N Current (Max),A,177.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,117.38
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,232.75
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,155.62
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,292.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,220.38
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,N Current (Min),A,94.38
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,N Current (Max),A,70.62
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.25
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,N Current (Min),A,115.12
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,N Current (Max),A,240.25
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,182.38
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (Min),A,246.88
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (Max),A,366.75
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (Min),A,103.75
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (Max),A,158.88
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (Min),A,266.38
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (Max),A,407.38
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.62
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,128.63
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47854
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12197
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43575
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
