Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,N Current (Min),A,43.38
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,N Current (Max),A,139.5
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,84.88
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.12
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95734
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,N Current (Min),A,94.25
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,N Current (Max),A,64.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,N Current (Min),A,92.12
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,N Current (Max),A,207.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.38
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (Min),A,205.75
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (Max),A,306.12
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (Max),A,167.75
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (Min),A,230.88
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (Max),A,361.75
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,127.87
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4746
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06151
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42986
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,N Current (Max),A,4.5
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,N Current (Max),A,124.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,74.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.38
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.88
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,244.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93594
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,N Current (Min),A,85.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,N Current (Max),A,65.5
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,N Current (Min),A,58.88
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,N Current (Max),A,186.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.25
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (Min),A,208.62
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (Max),A,308.75
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (Max),A,183.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (Min),A,240.12
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (Max),A,348.88
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.5
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45461
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12862
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4291
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,N Current (Min),A,34.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,N Current (Max),A,123.88
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,227.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,244.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93069
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,N Current (Min),A,56.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,N Current (Max),A,158.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.12
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (Min),A,191.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (Max),A,321.38
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (Max),A,192.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (Min),A,213.5
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (Max),A,321.62
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.81
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4482
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05592
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50021
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,N Current (Max),A,149.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,101.75
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.88
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.62
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,282.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,212.12
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,N Current (Min),A,65.5
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,N Current (Max),A,191.75
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.62
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (Min),A,204.12
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (Max),A,290.88
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (Max),A,169.12
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (Min),A,225.5
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (Max),A,362.5
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50283
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09639
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51815
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,N Current (Min),A,70.62
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,N Current (Max),A,172.5
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,123.75
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,264.38
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.88
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.12
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,315.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,231.88
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.56
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92233
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,N Current (Min),A,80.62
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,N Current (Max),A,209.5
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.62
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (Min),A,218.62
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (Max),A,328.25
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (Max),A,163.38
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (Min),A,219.62
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (Max),A,394.38
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.5
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48797
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17467
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48339
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,N Current (Max),A,154.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,79.75
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
