Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,242.88
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,252.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,203.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.88
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,N Current (Min),A,52.5
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,N Current (Max),A,182.12
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (Min),A,194.12
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (Max),A,320.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (Max),A,209.38
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (Min),A,222.12
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (Max),A,331.75
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.81
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47887
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11806
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45898
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,N Current (Min),A,46.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,N Current (Max),A,131.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,85.38
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,243.62
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,259.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,200.25
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,N Current (Min),A,69.75
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,N Current (Max),A,166.38
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (Min),A,201.88
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (Max),A,306.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (Max),A,156.62
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (Min),A,202.62
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (Max),A,331.88
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,134.81
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51534
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10808
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48092
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,N Current (Max),A,134.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,87.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,157.5
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,292.62
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.62
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,251.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.12
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.81
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.56
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9266
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94418
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,N Current (Min),A,68.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,N Current (Max),A,183.25
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.88
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (Min),A,216.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (Max),A,360.12
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (Min),A,94.88
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (Max),A,193.38
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (Min),A,208.88
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (Max),A,324.88
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.62
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49783
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01991
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45577
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,N Current (Max),A,150.12
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,99.25
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,253.12
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.25
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.62
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.94
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93265
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,N Current (Min),A,71.5
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,N Current (Max),A,189.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.88
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (Min),A,190.25
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (Max),A,333.62
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (Max),A,340.62
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.81
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47094
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04799
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44018
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,N Current (Max),A,142.38
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,88.88
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,238.12
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,259.12
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.38
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.19
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.31
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,N Current (Min),A,48.75
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,N Current (Max),A,181.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (Max),A,321.25
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (Max),A,204.12
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (Min),A,211.75
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (Max),A,320.38
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.88
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44393
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01927
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41491
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,N Current (Max),A,130.88
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,83.25
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,191.5
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,242.75
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.44
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
