Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93689
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,N Current (Min),A,58.25
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,N Current (Max),A,162.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (Min),A,161.88
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (Max),A,269.38
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (Min),A,86.5
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (Max),A,148.12
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (Min),A,187.25
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (Max),A,318.12
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.56
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45647
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01314
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3908
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,N Current (Max),A,138.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,235.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,223.75
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.12
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.06
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94919
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,N Current (Min),A,64.12
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,N Current (Max),A,180.62
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (Min),A,182.5
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (Max),A,321.62
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (Max),A,152.25
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (Min),A,180.38
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (Max),A,314.12
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.12
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-85.94
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47988
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08284
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42229
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,N Current (Max),A,2.5
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,N Current (Max),A,128.25
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,79.62
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,238.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,236.38
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.62
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,N Current (Min),A,65.62
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,N Current (Max),A,181.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.62
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (Min),A,187.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (Max),A,338.25
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (Min),A,84.5
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (Max),A,164.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (Min),A,179.12
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (Max),A,332.75
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.31
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4276
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22155
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43218
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,N Current (Max),A,149.5
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,87.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,265.75
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.12
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93387
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,N Current (Min),A,50.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,N Current (Max),A,151.62
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (Max),A,272.5
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (Max),A,191.75
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (Min),A,191.25
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (Max),A,317.5
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47051
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2163
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34548
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,N Current (Max),A,105.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,230.88
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.62
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94247
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,N Current (Min),A,42.12
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,N Current (Max),A,126.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (Min),A,175.88
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (Max),A,292.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (Min),A,124.62
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (Max),A,238.12
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (Max),A,295.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.75
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45251
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02666
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40377
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,N Current (Max),A,136.25
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,76.12
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,217.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.25
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
