Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,N Current (Min),A,48.88
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,N Current (Max),A,157.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (Min),A,153.25
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (Max),A,273.5
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (Max),A,173.62
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (Min),A,180.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (Max),A,293.88
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.31
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43709
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05144
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41698
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,N Current (Max),A,144.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,90.75
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.62
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.38
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,235.5
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.62
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,N Current (Min),A,69.25
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,N Current (Max),A,167.38
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.75
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L3 Current (Min),A,172.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L3 Current (Max),A,226.75
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L2 Current (Min),A,88.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L2 Current (Max),A,142.25
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L1 Current (Min),A,172.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L1 Current (Max),A,326.12
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.44
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42071
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01433
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34612
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,N Current (Max),A,118.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,201.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.06
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.75
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91803
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,N Current (Min),A,49.12
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,N Current (Max),A,150.75
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L3 Current (Min),A,154.12
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L2 Current (Max),A,143.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L1 Current (Max),A,263.12
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.31
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34743
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05727
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38741
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,N Current (Max),A,147.38
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,97.88
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.88
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,228.62
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.31
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.56
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,N Current (Min),A,53.88
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,N Current (Max),A,145.5
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L3 Current (Max),A,190.88
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L2 Current (Max),A,144.5
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L1 Current (Min),A,166.38
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L1 Current (Max),A,268.75
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.87
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35711
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00957
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40484
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,N Current (Max),A,132.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,96.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,227.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.75
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.31
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91101
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,N Current (Min),A,65.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,N Current (Max),A,155.5
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L3 Current (Max),A,216.38
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L2 Current (Max),A,110.25
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L1 Current (Min),A,152.62
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L1 Current (Max),A,270.38
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.13
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33751
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02391
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44372
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,N Current (Min),A,75.88
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,N Current (Max),A,181.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,115.88
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.5
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,267.75
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,196.38
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.56
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,N Current (Min),A,97.88
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,N Current (Max),A,192.62
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L3 Current (Min),A,118.38
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L3 Current (Max),A,171.62
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L2 Current (Max),A,119.5
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L1 Current (Min),A,204.88
