Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L1 Current (Max),A,307.12
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.5
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35521
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0609
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4558
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,N Current (Min),A,102.25
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,N Current (Max),A,167.62
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,125.12
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.88
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,196.25
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,257.75
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.75
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.38
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,N Current (Min),A,122.12
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,N Current (Max),A,181.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L3 Current (Min),A,128.75
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L3 Current (Max),A,183.75
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L1 Current (Min),A,236.38
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L1 Current (Max),A,298.88
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.19
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33877
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03911
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.411
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,N Current (Min),A,51.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,N Current (Max),A,175.75
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,109.25
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,246.25
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,N Current (Min),A,71.75
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,N Current (Max),A,188.88
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L3 Current (Min),A,134.75
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L3 Current (Max),A,191.5
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L1 Current (Min),A,172.25
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L1 Current (Max),A,290.88
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.31
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34881
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01314
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34099
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,N Current (Max),A,2.62
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,N Current (Min),A,54.5
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,N Current (Max),A,109.38
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,80.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.31
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94513
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91553
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,N Current (Min),A,69.88
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,N Current (Max),A,134.62
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.25
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L3 Current (Min),A,134.62
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L3 Current (Max),A,204.38
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L2 Current (Max),A,110.38
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L1 Current (Max),A,235.12
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.81
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34301
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03011
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38912
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,N Current (Max),A,4.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,N Current (Min),A,58.25
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,N Current (Max),A,146.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,102.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,217.12
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.12
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.88
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9104
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,N Current (Min),A,73.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,N Current (Max),A,157.5
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.88
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L3 Current (Min),A,145.5
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L3 Current (Max),A,199.88
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L1 Current (Min),A,180.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L1 Current (Max),A,273.62
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.5
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39431
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03249
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38701
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,N Current (Min),A,57.5
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,N Current (Max),A,123.75
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,87.25
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,146.88
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.38
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,N Current (Min),A,85.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,N Current (Max),A,146.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (Min),A,151.88
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (Max),A,214.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (Min),A,184.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (Max),A,263.62
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.94
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32708
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06651
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41314
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
