Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,N Current (Min),A,75.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,N Current (Max),A,154.5
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,110.25
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.62
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,236.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.88
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.69
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90268
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,N Current (Min),A,89.75
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,N Current (Max),A,172.5
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (Max),A,198.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (Max),A,123.25
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (Min),A,204.5
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (Max),A,282.12
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.12
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.13
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34054
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01949
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36172
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,N Current (Min),A,57.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,N Current (Max),A,116.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,80.62
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,199.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.19
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.81
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92972
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,N Current (Min),A,83.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,N Current (Max),A,141.38
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (Min),A,128.88
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (Max),A,198.88
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (Max),A,119.62
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (Min),A,191.25
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (Max),A,257.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,126.06
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34273
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07741
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29674
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,N Current (Max),A,103.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,N Current (Min),A,50.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,N Current (Max),A,116.62
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.88
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (Min),A,130.5
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (Max),A,201.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (Max),A,141.88
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (Min),A,169.38
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (Max),A,238.25
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.94
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36437
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02788
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31987
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94427
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92679
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,N Current (Min),A,51.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,N Current (Max),A,101.38
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.12
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (Min),A,145.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (Max),A,199.5
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (Max),A,132.25
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (Max),A,204.12
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.63
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36922
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08922
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34133
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,N Current (Max),A,112.25
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,58.88
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.38
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.88
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.31
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.56
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.19
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9248
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,N Current (Min),A,50.62
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,N Current (Max),A,134.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (Min),A,130.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (Max),A,223.12
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (Min),A,174.12
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (Max),A,240.25
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33223
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10777
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31963
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
