Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,51.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92624
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,N Current (Min),A,69.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,N Current (Min),A,44.62
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,N Current (Max),A,96.75
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (Min),A,130.62
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (Max),A,192.5
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (Min),A,96.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (Max),A,133.5
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (Max),A,209.25
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.06
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.63
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33782
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10652
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32644
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.81
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91354
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,N Current (Min),A,47.75
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,N Current (Max),A,112.12
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (Min),A,143.25
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (Max),A,189.5
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (Min),A,84.88
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (Max),A,128.62
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (Min),A,163.38
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (Max),A,221.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32879
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21349
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36367
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,N Current (Max),A,4.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,N Current (Min),A,36.25
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,N Current (Max),A,82.12
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.13
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.94
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92148
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,N Current (Min),A,50.75
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,N Current (Max),A,111.12
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (Min),A,123.75
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (Max),A,182.38
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (Max),A,144.38
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (Min),A,180.62
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (Max),A,234.88
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31493
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26873
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4016
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,N Current (Min),A,46.5
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,N Current (Max),A,104.25
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,71.75
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.75
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.62
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.19
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94092
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,N Current (Min),A,63.5
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,N Current (Max),A,116.75
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.38
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (Min),A,100.75
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (Max),A,169.38
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (Max),A,143.38
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (Min),A,186.12
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (Max),A,236.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32079
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21309
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37871
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,N Current (Max),A,116.5
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,68.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.69
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.5
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91556
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90887
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,N Current (Min),A,54.5
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,N Current (Max),A,129.88
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (Min),A,110.62
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (Max),A,161.75
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (Min),A,112.25
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.81
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32494
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23949
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36513
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
