Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94421
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89584
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,N Current (Min),A,42.25
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,N Current (Max),A,110.38
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (Min),A,115.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (Max),A,166.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (Max),A,229.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30394
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20427
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36489
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,N Current (Max),A,86.62
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.13
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87732
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,N Current (Min),A,43.75
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,N Current (Max),A,102.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (Min),A,107.38
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (Max),A,155.12
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (Max),A,149.62
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (Min),A,165.25
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (Max),A,211.5
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.44
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29348
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15105
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3554
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,N Current (Min),A,55.75
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,N Current (Max),A,118.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,72.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90616
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,N Current (Min),A,69.25
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,N Current (Max),A,134.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (Min),A,112.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (Max),A,154.12
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (Max),A,129.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (Min),A,172.5
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (Max),A,240.62
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29464
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18569
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33709
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,N Current (Max),A,92.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,61.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.44
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,N Current (Min),A,54.25
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,N Current (Max),A,109.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (Max),A,176.88
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (Min),A,170.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (Max),A,214.12
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.56
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3138
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13213
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34618
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,N Current (Min),A,43.38
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,65.75
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.25
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.12
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,N Current (Min),A,58.25
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,N Current (Max),A,113.88
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (Min),A,122.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (Max),A,132.88
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (Min),A,169.62
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (Max),A,231.12
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.06
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37969
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08641
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30388
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,N Current (Max),A,80.75
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,59.12
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.62
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.12
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.81
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.81
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91504
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
