Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,N Current (Min),A,45.88
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,N Current (Max),A,99.88
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (Min),A,144.25
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (Max),A,140.38
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (Min),A,177.5
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.32
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.94
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34557
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14186
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33153
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,N Current (Max),A,2.88
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,N Current (Min),A,53.62
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,N Current (Max),A,109.88
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.69
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.94
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91052
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,N Current (Min),A,56.12
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,N Current (Max),A,102.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (Min),A,127.62
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (Max),A,171.25
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (Min),A,169.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (Max),A,229.5
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.44
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34813
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10939
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33355
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,N Current (Min),A,50.75
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,N Current (Max),A,124.38
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,68.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,210.75
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.69
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.56
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90249
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,N Current (Min),A,52.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,N Current (Max),A,124.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (Min),A,135.5
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (Max),A,175.5
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (Max),A,142.25
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (Min),A,170.25
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.75
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.12
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36123
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06133
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31127
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,61.88
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.12
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.81
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90973
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,N Current (Min),A,58.5
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,N Current (Max),A,98.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (Min),A,142.12
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (Max),A,192.62
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (Min),A,171.75
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.94
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37795
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06459
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32222
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,N Current (Max),A,113.38
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,59.38
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.56
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.12
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,N Current (Min),A,71.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,N Current (Min),A,50.5
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,N Current (Max),A,125.75
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (Min),A,142.62
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (Max),A,203.62
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (Min),A,174.62
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (Max),A,258.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.19
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40288
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14266
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36153
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,56.88
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.5
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,180.38
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.63
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,N Current (Min),A,48.5
