Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,N Current (Max),A,109.5
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (Min),A,145.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (Max),A,205.88
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (Max),A,166.75
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (Max),A,239.25
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.31
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35869
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1826
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30159
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,N Current (Max),A,83.62
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.38
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.75
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,N Current (Min),A,40.12
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,N Current (Max),A,98.25
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (Max),A,214.12
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (Max),A,163.88
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (Min),A,168.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (Max),A,222.25
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.69
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38732
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07155
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30611
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,N Current (Max),A,79.88
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.5
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9209
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,N Current (Min),A,50.5
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,N Current (Max),A,88.5
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (Max),A,210.25
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (Max),A,144.38
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (Min),A,168.75
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (Max),A,228.12
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.94
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37353
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08415
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3171
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,N Current (Min),A,46.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,N Current (Max),A,101.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,69.12
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,208.5
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,N Current (Min),A,58.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,N Current (Max),A,105.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (Max),A,203.75
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (Max),A,255.62
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.06
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39089
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01537
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32012
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,N Current (Min),A,41.5
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,63.25
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.12
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94089
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,N Current (Min),A,62.12
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,N Current (Max),A,109.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (Min),A,154.38
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (Max),A,234.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (Max),A,133.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (Min),A,190.5
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (Max),A,235.75
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.69
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.81
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37499
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03532
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30364
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,N Current (Max),A,87.38
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.5
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.38
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,N Current (Min),A,66.5
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,N Current (Min),A,57.12
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,N Current (Max),A,104.5
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (Min),A,143.5
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (Max),A,218.75
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (Max),A,147.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (Min),A,173.12
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (Max),A,231.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.37
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
