Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38503
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14333
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30138
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,N Current (Min),A,41.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,N Current (Max),A,100.38
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.62
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,N Current (Min),A,49.38
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,N Current (Max),A,107.12
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (Min),A,130.75
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (Max),A,210.38
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (Max),A,178.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (Min),A,174.62
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (Max),A,236.38
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.5
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40896
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20668
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32201
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.87
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,N Current (Min),A,43.75
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,N Current (Max),A,99.38
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (Min),A,150.38
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (Max),A,239.25
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (Min),A,102.88
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (Max),A,175.75
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (Max),A,224.38
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.82
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44237
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08904
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33547
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,N Current (Max),A,97.25
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.25
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.62
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93512
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,N Current (Min),A,61.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,N Current (Max),A,126.5
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (Min),A,180.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (Max),A,146.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (Max),A,231.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.06
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41845
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06169
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3547
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,N Current (Max),A,85.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,63.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.38
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.12
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.5
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,N Current (Min),A,65.38
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,N Current (Max),A,118.12
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (Min),A,157.12
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (Max),A,236.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (Max),A,156.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (Min),A,207.38
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (Max),A,249.88
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.5
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40719
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0587
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35048
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,N Current (Max),A,7.75
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,N Current (Min),A,50.12
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.88
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.38
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,199.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.62
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,N Current (Min),A,70.88
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,N Current (Max),A,129.38
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (Min),A,184.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (Max),A,242.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (Min),A,199.75
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (Max),A,260.62
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.62
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43816
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09712
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39858
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
