Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,N Current (Min),A,47.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,N Current (Max),A,120.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,73.62
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,222.62
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.57
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94733
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,N Current (Min),A,52.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,N Current (Max),A,147.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (Min),A,165.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (Max),A,240.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (Max),A,182.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (Min),A,211.38
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (Max),A,294.12
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45937
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14882
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38528
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,N Current (Min),A,41.88
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,N Current (Max),A,102.12
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.75
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.38
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.12
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.5
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,N Current (Min),A,68.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,N Current (Min),A,55.88
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,N Current (Max),A,130.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (Min),A,166.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (Max),A,239.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (Max),A,222.5
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (Min),A,215.88
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (Max),A,279.88
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4587
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04356
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39202
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,N Current (Max),A,102.75
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.38
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.12
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,N Current (Min),A,74.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,N Current (Max),A,147.12
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (Min),A,184.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (Max),A,259.62
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (Min),A,101.5
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (Min),A,201.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (Max),A,274.88
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.31
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45666
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02565
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34151
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,N Current (Max),A,2.25
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,N Current (Max),A,96.62
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,65.25
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.25
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.19
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,N Current (Min),A,68.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,N Current (Max),A,127.25
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (Min),A,179.62
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (Max),A,253.62
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (Max),A,159.25
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (Min),A,170.88
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (Max),A,234.62
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.37
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44363
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03529
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28203
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,N Current (Max),A,95.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.88
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,N Current (Min),A,71.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,N Current (Max),A,140.62
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (Min),A,186.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (Max),A,263.25
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (Max),A,124.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (Max),A,211.38
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-03T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.75
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.88
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38579
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04488
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31856
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
