Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93036
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,N Current (Min),A,75.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,N Current (Max),A,55.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,N Current (Min),A,63.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,N Current (Max),A,132.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (Min),A,136.25
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (Max),A,227.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (Min),A,83.25
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (Max),A,157.62
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (Min),A,184.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (Max),A,242.12
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.12
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.87
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39525
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11629
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32808
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (Max),A,4.75
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.31
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.19
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,N Current (Min),A,79.12
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,N Current (Min),A,59.62
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,N Current (Max),A,110.25
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (Min),A,135.5
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (Max),A,224.5
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (Max),A,170.12
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (Max),A,247.25
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46905
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1107
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3539
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,55.38
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.57
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,N Current (Min),A,109.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,N Current (Max),A,74.5
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,N Current (Min),A,71.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,N Current (Max),A,157.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.38
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (Min),A,189.25
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (Max),A,283.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (Max),A,174.88
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (Min),A,196.5
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (Max),A,261.62
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,132.87
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48174
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11952
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34621
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (Max),A,87.5
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.5
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.38
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.12
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,N Current (Min),A,95.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,N Current (Min),A,88.88
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,N Current (Max),A,152.75
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (Min),A,200.12
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (Max),A,285.62
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (Min),A,201.25
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (Max),A,281.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.75
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.87
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42654
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03352
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33239
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.88
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.31
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,N Current (Min),A,60.5
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,N Current (Max),A,127.12
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (Min),A,182.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (Max),A,255.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (Max),A,156.25
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (Min),A,193.75
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (Max),A,275.88
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.94
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47509
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01378
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31667
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (Max),A,92.88
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,60.88
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.38
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.94
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93152
