Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,N Current (Min),A,85.38
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,N Current (Min),A,62.88
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,N Current (Max),A,138.75
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (Min),A,195.38
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (Max),A,275.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (Max),A,253.5
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (Min),A,187.38
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (Max),A,271.75
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.56
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47906
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0229
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37722
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (Max),A,107.38
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,65.25
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.12
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.12
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.94
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,N Current (Min),A,84.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,N Current (Min),A,66.62
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,N Current (Max),A,173.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (Min),A,205.75
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (Max),A,275.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (Max),A,180.38
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (Min),A,206.88
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (Max),A,311.62
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.31
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.56
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48403
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05846
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39205
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (Max),A,103.88
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.38
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.88
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.62
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,N Current (Min),A,85.25
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,N Current (Max),A,62.38
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,N Current (Min),A,64.75
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,N Current (Max),A,156.38
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.62
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (Min),A,195.62
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (Max),A,270.25
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (Max),A,205.5
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (Min),A,222.38
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (Max),A,322.38
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.12
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.31
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53298
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.037
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42736
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (Min),A,50.12
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (Max),A,141.62
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,89.5
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.12
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,261.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,202.62
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.56
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.25
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,N Current (Min),A,81.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,N Current (Min),A,83.25
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,N Current (Max),A,174.12
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (Min),A,197.75
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (Max),A,306.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (Min),A,119.5
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (Max),A,188.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (Min),A,248.75
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (Max),A,353.38
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.19
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50784
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02077
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44854
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (Min),A,55.38
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (Max),A,149.75
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,97.25
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,252.12
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,N Current (Min),A,90.88
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,N Current (Max),A,65.62
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,N Current (Min),A,70.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,N Current (Max),A,204.25
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (Min),A,212.75
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (Max),A,284.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (Max),A,226.5
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (Min),A,261.62
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (Max),A,356.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.06
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56695
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07478
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47045
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (Min),A,53.88
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (Max),A,144.88
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,98.12
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,206.62
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.88
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,171.62
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,292.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,231.88
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.81
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,N Current (Min),A,124.12
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,N Current (Max),A,73.12
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
