Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,N Current (Min),A,71.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,N Current (Max),A,190.62
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.25
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (Min),A,214.38
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (Max),A,326.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (Max),A,237.88
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (Min),A,256.25
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (Max),A,388.75
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.13
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61566
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01524
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41872
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (Max),A,109.62
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,70.38
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.25
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.62
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,258.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.38
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,N Current (Min),A,101.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,N Current (Max),A,70.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,N Current (Min),A,68.62
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,N Current (Max),A,157.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (Min),A,271.12
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (Max),A,352.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.12
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (Min),A,142.5
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (Max),A,210.5
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (Min),A,233.5
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (Max),A,342.88
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.56
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57205
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06734
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.423
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (Min),A,50.12
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (Max),A,128.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,83.88
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,153.12
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,265.88
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.12
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,N Current (Min),A,100.5
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,N Current (Max),A,72.5
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.25
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,N Current (Min),A,95.75
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,N Current (Max),A,179.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (Min),A,255.12
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (Max),A,313.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (Max),A,185.5
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (Min),A,239.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (Max),A,356.62
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.44
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60232
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05647
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40807
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (Max),A,123.88
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,71.12
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,217.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.62
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.88
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,252.88
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.62
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,N Current (Min),A,104.75
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,N Current (Max),A,77.12
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.72
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,N Current (Min),A,88.75
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,N Current (Max),A,181.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (Min),A,271.25
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (Max),A,353.38
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (Min),A,121.38
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (Max),A,198.75
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (Min),A,235.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (Max),A,361.12
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.75
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.37
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58959
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08714
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41051
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (Max),A,112.75
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,70.62
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,272.5
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.75
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,N Current (Min),A,104.12
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,N Current (Max),A,70.75
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.86
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.31
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,N Current (Min),A,59.88
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,N Current (Max),A,173.25
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (Min),A,244.25
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (Max),A,327.25
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (Max),A,245.5
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (Min),A,227.38
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (Max),A,376.5
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.62
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59902
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11794
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41332
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (Max),A,102.38
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.12
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.88
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,275.88
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.5
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,N Current (Min),A,80.5
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,N Current (Min),A,60.62
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,N Current (Max),A,136.75
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (Min),A,252.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (Max),A,340.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (Max),A,239.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (Min),A,230.12
