Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (Max),A,359.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.44
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64334
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01479
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46087
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (Min),A,47.12
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (Max),A,171.75
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,83.62
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.25
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,173.25
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,313.75
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,238.62
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,N Current (Min),A,92.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,N Current (Max),A,71.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,N Current (Min),A,97.12
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,N Current (Max),A,214.25
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.12
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (Min),A,287.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (Max),A,403.12
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.12
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (Min),A,134.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (Max),A,260.88
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (Min),A,266.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (Max),A,419.38
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.63
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57635
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10835
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5079
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (Min),A,96.12
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (Max),A,206.12
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,150.38
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,173.62
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.75
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,230.38
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,324.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,274.5
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,N Current (Max),A,70.75
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.62
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.75
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,N Current (Min),A,131.5
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,N Current (Max),A,239.12
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,183.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (Min),A,247.88
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (Max),A,321.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (Max),A,184.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (Min),A,315.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (Max),A,416.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.25
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.31
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58349
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00023
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49908
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (Min),A,70.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (Max),A,175.12
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,122.38
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,223.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,198.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,310.5
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,260.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,N Current (Min),A,101.62
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,N Current (Max),A,66.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,N Current (Min),A,105.62
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,N Current (Max),A,210.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,161.25
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (Min),A,233.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (Max),A,352.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (Min),A,127.88
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (Max),A,201.75
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (Min),A,302.75
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (Max),A,412.75
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.62
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,79.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65545
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13603
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46767
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (Min),A,65.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (Max),A,148.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,99.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,189.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,293.38
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,225.62
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,160.62
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,276.75
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,228.75
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,N Current (Min),A,124.5
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,N Current (Max),A,89.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,191.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,N Current (Min),A,133.5
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,N Current (Max),A,252.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (Min),A,299.38
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (Max),A,455.88
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.25
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (Max),A,221.88
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (Min),A,284.12
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (Max),A,414.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68237
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0211
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45708
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (Min),A,49.12
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (Max),A,135.75
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,86.62
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,213.75
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,284.62
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,238.25
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,218.12
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,295.62
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,238.75
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,N Current (Min),A,113.88
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,N Current (Max),A,78.38
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,N Current (Min),A,88.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,N Current (Max),A,204.88
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.62
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (Min),A,342.25
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (Max),A,431.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.88
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (Max),A,252.25
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (Min),A,272.88
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (Max),A,392.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.38
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.44
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66308
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00282
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52932
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
