Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (Min),A,52.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (Max),A,172.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,107.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,193.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,256.62
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,219.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,214.12
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,343.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,270.12
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,N Current (Min),A,99.38
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,N Current (Max),A,75.38
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,N Current (Min),A,108.12
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,N Current (Max),A,227.88
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (Min),A,318.25
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (Max),A,389.12
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.38
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (Min),A,139.25
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (Max),A,228.62
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (Min),A,311.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (Max),A,439.38
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.75
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.56
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68069
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02611
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51861
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (Min),A,65.25
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (Max),A,167.88
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,115.25
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,206.75
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,289.62
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,234.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.25
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,219.25
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,341.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,275.38
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.06
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94659
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,N Current (Min),A,112.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,N Current (Max),A,76.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.62
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.88
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.62
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,N Current (Min),A,126.5
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,N Current (Max),A,243.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,174.75
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (Min),A,336.25
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (Max),A,456.62
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (Min),A,154.25
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (Max),A,240.38
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (Min),A,308.38
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (Max),A,449.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.44
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68313
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03648
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50076
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (Min),A,73.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (Max),A,185.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,128.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,169.75
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,307.75
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,234.5
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,201.25
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,357.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,275.75
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,N Current (Min),A,109.12
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,N Current (Max),A,74.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.88
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,N Current (Min),A,126.88
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,N Current (Max),A,235.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,183.88
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (Min),A,306.88
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (Max),A,476.25
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.88
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (Min),A,140.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (Max),A,243.25
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (Min),A,285.88
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (Max),A,455.38
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.88
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,116.81
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70031
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11745
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40658
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (Min),A,63.25
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (Max),A,161.62
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,107.88
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,210.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,281.25
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,240.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.75
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,297.5
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.25
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,N Current (Min),A,152.5
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,N Current (Max),A,84.88
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.88
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.75
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,N Current (Min),A,111.38
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,N Current (Max),A,250.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (Min),A,339.38
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (Max),A,450.12
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (Max),A,219.88
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (Min),A,231.5
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (Max),A,388.5
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.62
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,112.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.13
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72955
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16081
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43841
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (Min),A,64.5
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (Max),A,172.62
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,95.88
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,193.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,216.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,337.25
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,228.62
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.25
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,N Current (Min),A,128.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,N Current (Max),A,98.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,213.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,N Current (Min),A,138.5
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,N Current (Max),A,224.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,176.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (Min),A,309.75
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (Max),A,434.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (Max),A,204.5
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (Min),A,247.62
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (Max),A,429.5
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.06
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67984
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03822
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41625
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
