Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (Min),A,50.75
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (Max),A,132.38
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,81.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,193.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,256.62
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,225.88
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,232.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.25
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,297.5
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,209.88
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,N Current (Min),A,105.88
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,N Current (Max),A,80.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.62
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,N Current (Min),A,76.88
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,N Current (Max),A,204.38
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.25
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (Min),A,324.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (Max),A,418.62
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (Max),A,265.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (Min),A,234.25
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (Max),A,381.88
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.63
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.06
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6889
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01933
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39144
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (Min),A,52.25
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (Max),A,127.5
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,78.25
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,210.75
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,269.38
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,241.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,215.25
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.75
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,152.88
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,259.88
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.75
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,N Current (Min),A,131.75
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,N Current (Max),A,82.5
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.5
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.75
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.12
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,N Current (Min),A,107.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,N Current (Max),A,208.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (Min),A,353.25
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (Max),A,452.25
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.62
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (Min),A,158.88
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (Max),A,251.38
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (Min),A,242.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (Max),A,364.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69882
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02641
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45037
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (Max),A,137.62
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,88.75
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,190.62
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,276.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,228.75
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,220.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,160.5
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,300.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,240.88
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.75
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,N Current (Min),A,112.88
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,N Current (Max),A,85.62
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.88
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,N Current (Min),A,99.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,N Current (Max),A,214.88
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.62
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (Min),A,329.62
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (Max),A,439.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (Min),A,159.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (Max),A,261.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (Min),A,257.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (Max),A,423.38
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.12
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.37
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.44
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68463
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1599
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46099
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (Max),A,105.88
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,193.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,270.38
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,225.12
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,236.12
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.12
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,184.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,309.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,246.12
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.62
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,N Current (Min),A,117.88
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,N Current (Max),A,66.38
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,200.62
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,N Current (Min),A,63.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,N Current (Max),A,192.88
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (Min),A,316.25
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (Max),A,429.62
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (Min),A,179.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (Max),A,327.38
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (Min),A,300.5
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (Max),A,430.62
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.38
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.94
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.25
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6575
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0656
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57424
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (Max),A,3.5
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (Min),A,60.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (Max),A,175.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,119.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.88
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,259.12
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,223.75
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,224.75
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,341.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,278.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.62
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,N Current (Min),A,80.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.88
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,N Current (Min),A,90.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,N Current (Max),A,225.75
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.12
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (Min),A,295.38
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (Max),A,414.12
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.62
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (Min),A,138.5
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (Max),A,271.5
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (Min),A,316.25
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (Max),A,450.75
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.62
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.62
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65371
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01222
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58849
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (Min),A,99.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (Max),A,189.5
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,148.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,182.25
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,269.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,230.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,235.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,354.62
