Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,299.5
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.56
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,N Current (Min),A,112.88
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,N Current (Max),A,63.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,N Current (Min),A,144.62
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,N Current (Max),A,244.5
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (Min),A,263.88
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (Max),A,425.12
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.25
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (Min),A,139.25
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (Max),A,212.62
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (Min),A,326.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (Max),A,450.75
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.88
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.94
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64822
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08263
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55602
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (Max),A,162.12
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,99.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,192.25
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,268.25
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,227.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.88
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,202.38
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,326.38
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,263.75
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,N Current (Min),A,101.88
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,N Current (Max),A,64.88
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,N Current (Min),A,106.12
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,N Current (Max),A,212.88
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (Min),A,295.5
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (Max),A,398.88
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (Max),A,252.88
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (Min),A,305.25
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (Max),A,425.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.62
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.12
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65924
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09456
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58926
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (Min),A,49.25
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (Max),A,121.88
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,75.38
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,196.38
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,260.25
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,225.62
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.75
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,245.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,177.75
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,304.5
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.38
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,N Current (Min),A,107.75
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,N Current (Max),A,86.25
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,N Current (Min),A,90.25
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,N Current (Max),A,210.62
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (Min),A,300.88
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (Max),A,397.25
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.88
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (Max),A,290.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (Min),A,313.12
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (Max),A,457.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.12
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66989
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03822
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52123
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (Min),A,54.12
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (Max),A,146.25
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,91.12
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,207.88
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,290.25
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,254.25
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,203.75
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,167.25
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,317.88
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,232.12
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,N Current (Min),A,105.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,N Current (Max),A,76.75
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.12
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,N Current (Min),A,101.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,N Current (Max),A,214.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.62
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (Min),A,316.25
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (Max),A,463.75
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (Min),A,166.88
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (Max),A,250.75
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (Min),A,281.25
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (Max),A,415.5
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.12
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.94
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70748
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15193
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56493
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (Min),A,58.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (Max),A,162.75
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,112.88
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,257.12
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,351.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,298.62
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,237.88
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.25
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,219.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,345.12
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,275.25
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.31
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,N Current (Min),A,97.25
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,N Current (Max),A,234.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (Min),A,355.5
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (Max),A,493.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.12
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (Min),A,181.12
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (Max),A,277.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (Min),A,322.38
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (Max),A,452.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.25
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72226
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11525
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58791
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (Min),A,56.62
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (Max),A,167.25
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,104.62
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,247.62
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,322.62
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,285.62
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,232.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.88
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,225.88
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,407.88
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,299.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,N Current (Min),A,109.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,N Current (Max),A,69.5
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
