Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,N Current (Min),A,100.62
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,N Current (Max),A,227.5
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,167.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (Min),A,369.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (Max),A,478.38
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.12
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (Min),A,174.12
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (Max),A,273.12
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (Min),A,332.12
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (Max),A,514.75
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.62
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.56
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72671
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04591
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61559
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (Min),A,70.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (Max),A,178.75
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,124.75
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,222.25
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,322.12
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,272.5
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.25
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,239.75
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,389.88
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,313.75
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,N Current (Min),A,102.5
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,N Current (Max),A,75.38
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.12
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,N Current (Min),A,136.88
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,N Current (Max),A,257.5
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,188.38
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (Min),A,359.62
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (Max),A,463.25
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.62
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (Min),A,175.38
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (Max),A,250.5
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (Min),A,334.75
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (Max),A,516.25
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.25
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.81
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70636
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01726
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5816
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (Min),A,62.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (Max),A,178.38
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,110.38
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,202.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,324.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,256.62
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,217.38
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,186.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,212.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,373.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,292.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.94
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,N Current (Min),A,120.88
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,N Current (Max),A,86.38
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,N Current (Min),A,134.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,N Current (Max),A,241.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (Min),A,317.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (Max),A,469.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.75
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (Max),A,234.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (Min),A,323.12
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (Max),A,491.75
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.62
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73654
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08006
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59481
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (Min),A,50.75
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (Max),A,148.62
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,92.88
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,171.5
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,308.75
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,237.62
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,168.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,261.75
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.12
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,238.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,355.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,293.12
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.81
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,N Current (Min),A,129.25
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,N Current (Max),A,96.75
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,N Current (Min),A,73.62
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,N Current (Max),A,225.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (Min),A,324.38
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (Max),A,480.5
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.75
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (Min),A,203.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (Max),A,289.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (Min),A,324.75
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (Max),A,458.5
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.25
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.25
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64315
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1783
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59039
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (Max),A,9.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (Min),A,50.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (Max),A,151.38
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,105.75
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,176.62
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,267.88
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.25
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,234.88
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,344.5
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,288.88
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.13
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,N Current (Min),A,128.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,N Current (Max),A,80.62
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,N Current (Min),A,69.75
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,N Current (Max),A,203.12
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.62
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (Min),A,262.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (Max),A,378.38
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (Min),A,198.5
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (Max),A,287.75
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (Min),A,326.5
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (Max),A,465.25
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.38
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.06
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65255
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22261
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64993
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (Min),A,47.62
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (Max),A,164.62
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,90.75
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,164.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,258.38
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,207.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,249.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,205.25
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,213.75
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,334.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,279.38
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.69
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91501
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,N Current (Min),A,116.38
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,N Current (Max),A,80.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
