Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,N Current (Min),A,66.12
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,N Current (Max),A,219.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.75
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (Min),A,256.38
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (Max),A,380.25
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (Min),A,139.88
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (Max),A,274.12
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (Min),A,308.5
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (Max),A,480.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.25
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.44
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70019
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0164
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63449
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (Min),A,56.12
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (Max),A,167.5
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,111.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,259.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,208.62
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,128.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.62
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,228.12
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,343.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,283.88
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,26.88
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92047
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,N Current (Min),A,108.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,N Current (Max),A,75.5
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,N Current (Min),A,108.75
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,N Current (Max),A,220.5
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (Min),A,267.38
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (Max),A,407.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (Min),A,160.12
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (Max),A,210.62
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (Min),A,324.12
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (Max),A,438.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.75
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.94
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.69
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70956
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10088
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6155
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (Min),A,77.38
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (Max),A,182.62
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,128.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,190.88
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,258.12
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,224.38
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.25
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,238.5
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,345.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,290.88
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.44
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95264
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,N Current (Min),A,109.25
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,N Current (Max),A,78.12
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.62
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,N Current (Min),A,143.75
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,N Current (Max),A,236.12
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,191.5
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (Min),A,313.75
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (Max),A,417.62
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (Min),A,129.88
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (Max),A,193.62
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (Min),A,339.5
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (Max),A,464.62
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.75
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.38
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71731
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15496
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58959
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (Min),A,86.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (Max),A,181.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,135.5
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,199.5
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,250.75
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,222.75
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,215.62
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,354.62
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,280.88
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.88
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,N Current (Min),A,105.5
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,N Current (Max),A,85.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,N Current (Min),A,146.25
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,N Current (Max),A,261.5
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,205.62
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (Min),A,315.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (Max),A,399.38
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.12
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (Min),A,125.5
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (Max),A,195.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (Min),A,302.88
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (Max),A,478.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.62
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.69
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67877
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14623
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.578
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (Max),A,3.75
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (Min),A,90.38
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (Max),A,252.62
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,166.25
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,164.88
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,239.12
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,208.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,210.25
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,407.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,313.62
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.31
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93228
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94852
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,N Current (Min),A,129.25
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,N Current (Max),A,86.62
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.38
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,N Current (Min),A,166.25
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,N Current (Max),A,277.38
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,225.12
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (Min),A,280.62
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (Max),A,401.25
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.88
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (Max),A,187.88
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (Min),A,301.12
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (Max),A,504.5
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.25
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.07
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62863
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00859
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66757
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (Max),A,3.62
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (Min),A,118.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (Max),A,286.38
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,191.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.88
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.62
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.88
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,292.25
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,443.88
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,356.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.31
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.56
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93204
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,N Current (Min),A,101.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,N Current (Max),A,69.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.88
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,N Current (Min),A,168.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,N Current (Max),A,329.88
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,236.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (Min),A,250.62
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (Max),A,344.62
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (Min),A,136.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (Max),A,215.12
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (Min),A,375.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (Max),A,547.38
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.75
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
