Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.56
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5993
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08562
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64318
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (Min),A,101.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (Max),A,223.62
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,164.38
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,159.62
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,251.25
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,387.75
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,317.38
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.5
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.87
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,N Current (Min),A,109.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,N Current (Max),A,77.5
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.25
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,N Current (Min),A,165.62
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,N Current (Max),A,294.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,228.88
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (Min),A,248.25
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (Max),A,351.62
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (Min),A,124.12
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (Min),A,371.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (Max),A,518.88
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61877
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03001
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56075
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (Max),A,3.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (Min),A,55.75
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (Max),A,150.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,108.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,193.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,213.75
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,194.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,323.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,258.38
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,N Current (Min),A,106.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,N Current (Max),A,231.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,174.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (Min),A,295.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (Max),A,378.62
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (Min),A,128.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (Max),A,211.38
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (Min),A,320.12
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (Max),A,448.25
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,119.19
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64468
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10201
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51958
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (Min),A,72.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (Max),A,172.25
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,122.62
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.75
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,226.75
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,336.88
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,275.5
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,N Current (Min),A,123.75
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,N Current (Max),A,85.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,N Current (Min),A,114.5
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,N Current (Max),A,216.75
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.75
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (Min),A,271.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (Max),A,373.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (Max),A,214.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (Min),A,322.75
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (Max),A,438.38
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.81
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61657
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18108
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51498
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (Max),A,4.25
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (Min),A,43.38
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (Max),A,146.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,90.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,208.5
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,243.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,186.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,185.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,323.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,264.25
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.44
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.13
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,N Current (Min),A,123.88
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,N Current (Min),A,55.25
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,N Current (Max),A,160.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (Min),A,254.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (Max),A,401.5
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (Min),A,174.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (Max),A,319.62
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (Min),A,273.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (Max),A,443.12
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.94
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5729
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16295
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4854
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (Max),A,157.62
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,89.75
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,170.75
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,306.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,241.75
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,N Current (Min),A,78.12
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,N Current (Min),A,52.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,N Current (Max),A,157.62
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (Min),A,248.5
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (Max),A,343.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (Min),A,173.62
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (Max),A,270.5
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (Min),A,261.38
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (Max),A,392.25
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.5
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56728
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20485
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48745
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
