Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (Min),A,37.5
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (Max),A,166.25
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,91.62
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.38
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,216.38
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,161.62
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,346.38
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,243.75
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,N Current (Min),A,51.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,N Current (Max),A,181.62
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (Min),A,222.25
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (Max),A,330.88
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (Max),A,284.5
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (Min),A,251.12
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (Max),A,454.25
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.31
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51534
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11904
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43871
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (Max),A,129.75
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,77.88
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,256.25
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,N Current (Min),A,71.12
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,N Current (Min),A,59.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,N Current (Max),A,172.62
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (Min),A,211.38
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (Max),A,305.62
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (Min),A,124.12
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (Max),A,224.25
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (Min),A,240.62
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (Max),A,356.25
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.94
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54394
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00182
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52947
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (Min),A,45.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (Max),A,148.88
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,107.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,171.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,276.5
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,233.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.13
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,N Current (Min),A,87.5
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,N Current (Max),A,56.75
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,N Current (Min),A,86.88
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,N Current (Max),A,211.5
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,155.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (Min),A,229.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (Max),A,302.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (Max),A,194.25
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (Min),A,258.38
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (Max),A,388.12
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.62
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.88
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58437
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05946
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49877
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (Min),A,51.62
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (Max),A,132.25
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,88.12
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.38
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.62
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.12
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,271.5
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,224.12
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.94
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,N Current (Min),A,104.88
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,N Current (Max),A,73.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,N Current (Min),A,91.12
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,N Current (Max),A,195.62
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (Min),A,229.38
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (Max),A,359.88
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (Min),A,124.62
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (Min),A,264.62
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (Max),A,387.25
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.69
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58901
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11934
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50863
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (Max),A,165.12
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,99.12
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.25
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.75
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,290.5
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,232.5
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.69
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94733
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,N Current (Min),A,104.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,N Current (Max),A,75.38
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,N Current (Min),A,98.88
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,N Current (Max),A,246.5
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,164.88
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (Min),A,265.88
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (Max),A,344.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (Min),A,106.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (Max),A,210.62
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (Min),A,275.62
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (Max),A,419.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.88
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57781
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09493
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48562
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
