Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (Min),A,45.75
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (Max),A,155.5
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,104.75
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.5
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.25
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.62
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,144.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,279.25
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,220.12
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,N Current (Min),A,107.62
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,N Current (Min),A,98.88
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,N Current (Max),A,210.62
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (Min),A,228.12
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (Max),A,370.5
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (Max),A,163.38
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (Min),A,246.5
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (Max),A,392.38
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.37
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58312
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05336
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52471
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (Min),A,65.62
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (Max),A,200.88
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,136.12
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,191.38
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,202.38
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,327.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,267.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.94
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.13
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,N Current (Min),A,97.88
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,N Current (Min),A,100.75
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,N Current (Max),A,230.62
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.62
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (Min),A,238.38
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (Max),A,333.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (Min),A,94.38
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (Max),A,215.88
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (Min),A,302.62
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (Max),A,427.12
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.25
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.81
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60635
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.093
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49691
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (Max),A,3.88
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (Min),A,54.88
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (Max),A,185.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,110.5
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.75
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,185.75
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,327.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,245.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,N Current (Min),A,114.62
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,N Current (Max),A,71.5
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,N Current (Min),A,94.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,N Current (Max),A,234.25
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.25
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (Min),A,261.62
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (Max),A,356.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (Max),A,204.25
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (Min),A,295.12
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (Max),A,453.62
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.75
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.62
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62814
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14827
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4547
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (Min),A,53.88
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (Max),A,151.88
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,102.5
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,248.88
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.5
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,168.75
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.75
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,223.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.44
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,N Current (Min),A,134.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,N Current (Max),A,81.62
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,N Current (Min),A,112.62
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,N Current (Max),A,240.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (Min),A,266.5
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (Max),A,392.25
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (Min),A,109.38
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (Max),A,188.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (Min),A,261.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (Max),A,376.75
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.12
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.87
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63326
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02852
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49349
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (Min),A,56.88
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (Max),A,157.62
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,96.25
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,176.75
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,266.62
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,224.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,160.25
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,299.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,224.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,N Current (Min),A,95.25
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.5
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,N Current (Min),A,90.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,N Current (Max),A,225.62
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,155.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (Min),A,301.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (Max),A,404.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (Min),A,128.25
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (Max),A,203.38
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (Min),A,272.75
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (Max),A,385.62
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.75
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.81
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65524
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01085
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50158
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (Min),A,42.62
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (Max),A,154.5
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,90.25
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,191.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,258.75
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,217.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,179.75
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,324.25
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,242.75
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
