Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,N Current (Min),A,111.62
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,N Current (Max),A,65.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,N Current (Min),A,64.75
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,N Current (Max),A,207.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.25
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (Min),A,306.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (Max),A,411.5
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (Min),A,160.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (Max),A,239.75
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (Min),A,291.25
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (Max),A,428.38
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.25
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.06
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64007
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07326
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48336
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (Max),A,147.38
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,89.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,235.12
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.12
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,297.75
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,230.75
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,N Current (Min),A,119.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,N Current (Max),A,87.12
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,149.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,N Current (Min),A,86.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,N Current (Max),A,201.25
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.88
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (Min),A,267.25
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (Max),A,391.12
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.75
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (Min),A,152.38
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (Max),A,218.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (Min),A,271.5
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (Max),A,411.38
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.62
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.69
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.5
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63473
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07079
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50878
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (Max),A,2.5
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (Max),A,159.12
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,102.12
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,259.75
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.38
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,181.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,295.5
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,244.38
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.19
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9375
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94998
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,N Current (Min),A,115.38
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,N Current (Max),A,71.62
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,N Current (Min),A,87.25
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,N Current (Max),A,214.88
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.75
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (Min),A,238.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (Max),A,407.38
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (Min),A,113.62
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (Max),A,203.12
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (Min),A,290.25
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (Max),A,393.12
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.75
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.94
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69207
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24364
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4645
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (Min),A,70.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (Max),A,175.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,123.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,296.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,197.62
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,308.62
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,250.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.25
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.56
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,N Current (Min),A,135.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,N Current (Max),A,106.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,209.75
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,N Current (Min),A,128.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,N Current (Max),A,270.25
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,201.25
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (Min),A,300.25
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (Max),A,475.88
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (Max),A,176.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (Min),A,280.88
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (Max),A,423.62
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.38
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,112.37
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70565
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24126
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45818
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (Max),A,5.38
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (Min),A,73.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (Max),A,185.38
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,133.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,173.38
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,309.25
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,235.25
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,171.12
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,303.75
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,243.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,N Current (Min),A,144.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,N Current (Max),A,102.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.88
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,N Current (Min),A,138.25
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,N Current (Max),A,296.38
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,223.12
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (Min),A,319.88
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (Max),A,493.12
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (Max),A,181.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (Min),A,274.88
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (Max),A,390.5
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.62
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70364
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22347
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40066
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (Min),A,63.88
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (Max),A,168.38
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,113.62
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,176.5
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,294.88
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,223.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,173.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,293.62
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,232.38
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.81
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,N Current (Min),A,162.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,N Current (Max),A,113.38
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,229.88
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.5
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
