Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,N Current (Min),A,138.38
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,N Current (Max),A,291.75
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (Min),A,335.88
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (Max),A,509.62
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.38
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (Min),A,113.62
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (Min),A,269.5
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (Max),A,409.12
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.5
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67086
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22777
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.424
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (Max),A,4.5
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (Min),A,50.88
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (Max),A,170.88
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,117.38
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,164.5
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,260.62
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.88
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,172.25
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,284.25
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,229.75
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.37
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,N Current (Min),A,144.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,N Current (Max),A,102.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,209.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.88
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,N Current (Min),A,120.88
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,N Current (Max),A,288.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,203.62
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (Min),A,311.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (Max),A,449.38
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (Max),A,186.38
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (Min),A,270.25
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (Max),A,389.88
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.62
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70147
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29778
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50915
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (Min),A,78.62
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (Max),A,219.62
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,145.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,183.12
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,335.88
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,242.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,304.5
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,254.5
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,N Current (Min),A,141.62
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,N Current (Max),A,111.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,204.5
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.62
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,161.62
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.25
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,N Current (Min),A,168.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,N Current (Max),A,335.12
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,250.25
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (Min),A,321.25
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (Max),A,501.88
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (Max),A,195.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (Min),A,312.38
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (Max),A,446.88
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.25
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,118.31
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67846
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1772
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45458
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (Min),A,66.25
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (Max),A,181.38
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,118.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,273.88
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,207.88
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,180.62
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,314.5
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,243.38
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.88
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,N Current (Min),A,125.62
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,N Current (Max),A,93.5
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.75
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.38
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,N Current (Min),A,108.75
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,N Current (Max),A,270.5
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,190.25
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (Min),A,287.88
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (Max),A,464.12
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (Max),A,169.88
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (Min),A,257.25
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (Max),A,421.88
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.25
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.06
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.94
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63244
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08916
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42516
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (Max),A,164.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,88.88
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,251.88
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,300.62
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,222.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.56
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,N Current (Min),A,136.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,N Current (Max),A,88.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.25
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,N Current (Min),A,69.88
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,N Current (Max),A,236.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (Min),A,225.88
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (Max),A,427.5
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (Max),A,198.25
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (Min),A,212.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (Max),A,374.75
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.56
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59594
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09999
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47933
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (Min),A,64.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (Max),A,195.12
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,125.12
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,251.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,296.12
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,242.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94873
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,N Current (Min),A,93.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,N Current (Max),A,65.5
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,N Current (Min),A,98.25
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,N Current (Max),A,236.75
