Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,170.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (Min),A,234.38
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (Max),A,378.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (Max),A,184.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (Min),A,237.88
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (Max),A,375.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.25
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.62
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54995
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10216
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47665
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (Min),A,66.5
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (Max),A,175.25
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,123.88
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,284.62
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.5
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,280.25
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.25
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.44
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94354
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,N Current (Min),A,116.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,N Current (Max),A,235.5
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (Min),A,218.38
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (Max),A,418.12
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (Max),A,164.5
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (Min),A,242.75
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (Max),A,384.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.5
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55682
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09014
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53085
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (Min),A,70.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (Max),A,175.5
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,120.88
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,257.12
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.38
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,173.88
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,292.12
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,235.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.81
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,N Current (Min),A,97.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,N Current (Min),A,127.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,N Current (Max),A,229.5
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,179.12
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (Min),A,218.88
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (Max),A,395.38
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (Max),A,169.5
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (Min),A,259.62
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (Max),A,401.25
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.62
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54687
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2267
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51186
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (Min),A,80.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (Max),A,175.38
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,130.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,270.88
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,171.38
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,274.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,224.75
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,N Current (Max),A,72.88
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,N Current (Min),A,143.88
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,N Current (Max),A,245.38
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,198.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (Min),A,241.25
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (Max),A,386.62
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.88
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (Max),A,156.12
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (Min),A,271.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (Max),A,384.5
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.38
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,115.69
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56182
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21138
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52438
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (Max),A,3.88
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (Min),A,84.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (Max),A,211.25
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,149.62
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,179.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,316.75
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,256.38
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.06
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,N Current (Min),A,108.38
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,N Current (Max),A,71.75
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,N Current (Min),A,143.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,N Current (Max),A,277.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,210.75
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (Min),A,243.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (Max),A,387.12
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (Max),A,143.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (Min),A,282.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (Max),A,434.5
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.44
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60226
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19136
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47536
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (Min),A,77.88
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (Max),A,168.38
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,127.88
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,262.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,171.25
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,300.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,245.62
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,N Current (Min),A,117.5
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,N Current (Max),A,84.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.38
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,N Current (Min),A,128.75
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,N Current (Max),A,237.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,190.88
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (Min),A,264.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (Max),A,409.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.88
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (Min),A,261.62
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (Max),A,392.25
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.12
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.44
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.19
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
