Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60827
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10008
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52261
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (Max),A,5.25
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (Min),A,50.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (Max),A,180.88
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,117.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.75
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,284.25
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,215.38
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,206.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,319.38
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,261.75
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,N Current (Min),A,101.88
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,N Current (Max),A,76.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,N Current (Min),A,101.75
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,N Current (Max),A,244.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (Min),A,273.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (Max),A,430.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (Min),A,87.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (Min),A,295.88
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (Max),A,422.25
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.25
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.31
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56374
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21694
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52761
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (Min),A,66.12
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (Max),A,181.12
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,125.25
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,246.62
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.88
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,304.38
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,243.25
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.06
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,N Current (Min),A,120.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,N Current (Max),A,84.88
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,N Current (Min),A,155.75
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,N Current (Max),A,259.5
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,203.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (Min),A,228.5
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (Max),A,381.75
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.62
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (Max),A,151.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (Min),A,276.25
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (Max),A,414.12
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.06
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60833
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14437
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50982
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (Min),A,73.12
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (Max),A,187.25
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,133.62
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,158.12
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,299.25
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,224.62
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,188.38
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,316.75
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,243.88
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,N Current (Min),A,93.5
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,N Current (Max),A,67.38
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,N Current (Min),A,126.75
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,N Current (Max),A,252.75
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,197.12
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (Min),A,264.38
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (Max),A,437.62
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (Max),A,201.88
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (Min),A,280.38
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (Max),A,406.38
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56274
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17852
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48589
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (Max),A,4.12
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (Max),A,170.38
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,110.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,270.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,147.88
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,279.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,214.75
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.44
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,N Current (Min),A,115.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,N Current (Max),A,76.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,N Current (Min),A,111.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,N Current (Max),A,240.75
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,182.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (Min),A,232.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (Max),A,417.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (Min),A,116.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (Max),A,172.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (Min),A,245.88
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (Max),A,397.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.81
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62841
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03554
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47063
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (Max),A,215.62
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,115.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,170.25
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,365.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,249.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.5
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,266.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,213.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,N Current (Min),A,98.75
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,N Current (Max),A,61.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,N Current (Min),A,71.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,N Current (Max),A,280.25
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (Min),A,283.38
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (Max),A,479.5
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (Max),A,244.12
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (Min),A,234.62
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (Max),A,394.88
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.13
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5902
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07353
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46755
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
