Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (Max),A,170.25
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,94.38
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,308.5
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,231.5
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.75
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.38
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,247.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.12
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,N Current (Min),A,85.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,N Current (Min),A,64.25
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,N Current (Max),A,250.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (Min),A,233.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (Max),A,440.75
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (Max),A,219.75
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (Min),A,226.75
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (Max),A,350.12
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.25
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50018
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00938
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42159
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (Max),A,148.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,93.5
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,239.5
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.25
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,242.75
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.88
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,N Current (Min),A,54.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,N Current (Max),A,202.38
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.38
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (Min),A,196.12
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (Max),A,339.62
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (Min),A,218.38
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (Max),A,340.62
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.31
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57076
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09975
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43938
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (Min),A,49.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (Max),A,187.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,107.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,282.38
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.5
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.38
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,247.62
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,N Current (Min),A,94.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,N Current (Max),A,68.25
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,N Current (Min),A,110.62
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,N Current (Max),A,251.5
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.62
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (Min),A,236.12
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (Max),A,381.25
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (Max),A,173.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (Max),A,334.75
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.44
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55193
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17766
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49465
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (Max),A,4.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (Min),A,78.38
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (Max),A,198.12
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,127.25
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.25
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,279.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.75
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,150.38
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,287.25
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,215.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.94
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,N Current (Min),A,88.38
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,N Current (Max),A,69.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,N Current (Min),A,136.12
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,N Current (Max),A,268.5
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,194.12
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (Min),A,235.62
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (Max),A,368.88
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (Min),A,79.5
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (Max),A,167.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (Min),A,228.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (Max),A,383.88
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,136.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50613
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19774
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52993
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (Min),A,74.62
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (Max),A,241.88
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,144.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,239.38
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,177.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,358.88
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,246.88
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,N Current (Min),A,96.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,N Current (Max),A,73.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,N Current (Min),A,141.12
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,N Current (Max),A,285.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,210.12
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (Min),A,225.88
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (Max),A,350.25
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (Max),A,151.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (Min),A,271.5
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (Max),A,435.25
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.25
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.31
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53802
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00597
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45721
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (Max),A,129.5
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,82.5
