Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,268.88
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,212.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,N Current (Min),A,83.25
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,N Current (Max),A,63.5
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,N Current (Min),A,58.75
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,N Current (Max),A,200.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (Min),A,241.12
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (Max),A,342.5
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (Min),A,118.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (Max),A,251.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (Min),A,217.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (Max),A,366.38
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.56
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55361
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14128
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47924
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (Min),A,37.62
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (Max),A,146.38
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,79.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,261.62
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,174.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,313.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,234.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.94
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.5
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,N Current (Min),A,103.88
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,N Current (Min),A,62.88
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,N Current (Max),A,192.62
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.25
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (Min),A,232.12
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (Max),A,367.75
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.62
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (Max),A,256.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (Min),A,251.12
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (Max),A,387.88
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.81
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53912
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01549
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43801
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (Max),A,132.62
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,81.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,256.25
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,269.88
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.62
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,N Current (Min),A,94.5
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,N Current (Max),A,63.12
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,N Current (Min),A,68.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,N Current (Max),A,200.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (Min),A,230.75
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (Max),A,377.5
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (Min),A,206.38
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (Max),A,335.5
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.25
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52596
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04884
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47414
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (Min),A,50.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (Max),A,177.12
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,97.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,250.12
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,148.62
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,303.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,221.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,N Current (Min),A,91.12
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,N Current (Max),A,205.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.75
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (Min),A,214.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (Max),A,336.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (Max),A,186.88
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (Min),A,211.5
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (Max),A,373.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.38
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.38
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.37
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55999
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11058
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47659
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (Min),A,45.25
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (Max),A,164.62
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,94.62
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,298.25
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,210.88
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,264.75
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,207.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,N Current (Min),A,72.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,N Current (Max),A,193.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.25
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (Min),A,203.88
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (Max),A,371.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (Min),A,102.88
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (Max),A,182.12
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (Min),A,206.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (Max),A,329.88
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.37
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54519
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0537
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55132
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (Max),A,3.75
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (Min),A,71.88
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (Max),A,180.5
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,127.25
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,247.5
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,335.12
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,256.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
