Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,N Current (Min),A,91.38
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,N Current (Min),A,101.5
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,N Current (Max),A,221.12
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,161.75
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (Max),A,331.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (Max),A,167.75
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (Min),A,246.5
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (Max),A,401.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.81
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53109
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06615
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51028
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (Min),A,57.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (Max),A,152.38
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,106.38
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,258.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,160.12
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,286.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.88
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.56
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93274
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,N Current (Min),A,90.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,N Current (Max),A,189.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (Min),A,180.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (Max),A,331.38
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (Max),A,167.12
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (Min),A,232.88
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (Max),A,366.25
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.44
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48687
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09084
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48016
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (Max),A,166.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,90.12
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,153.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,301.5
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,218.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,N Current (Min),A,68.12
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,N Current (Max),A,187.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.62
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (Min),A,193.75
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (Max),A,306.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (Max),A,182.75
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (Min),A,216.12
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (Max),A,372.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.38
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.81
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42934
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04155
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4847
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (Max),A,170.75
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,98.12
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,279.75
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.88
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.31
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,N Current (Min),A,55.62
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,N Current (Max),A,197.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.88
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (Min),A,165.12
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (Max),A,247.12
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (Max),A,147.25
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (Min),A,183.5
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (Max),A,353.75
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39821
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08455
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44054
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (Max),A,149.38
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,93.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,272.5
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.88
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92993
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,N Current (Min),A,47.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,N Current (Max),A,179.25
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.88
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (Min),A,156.25
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (Max),A,236.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (Max),A,170.62
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (Min),A,182.88
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (Max),A,355.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.56
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38158
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12468
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39278
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (Max),A,116.75
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,210.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.19
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
