Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,N Current (Min),A,46.88
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,N Current (Max),A,138.38
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (Min),A,142.75
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (Max),A,244.62
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (Min),A,117.38
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (Max),A,170.38
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (Min),A,172.12
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (Max),A,276.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.69
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.44
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35897
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15764
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42889
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (Min),A,35.62
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (Max),A,126.38
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,233.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.06
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92807
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,N Current (Min),A,47.62
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,N Current (Max),A,159.25
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (Max),A,190.88
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (Max),A,152.5
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (Max),A,304.62
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.75
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34563
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06215
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42354
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (Max),A,4.12
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (Max),A,128.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,84.88
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,228.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.62
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.87
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,N Current (Min),A,64.88
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,N Current (Max),A,161.12
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.88
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (Max),A,196.5
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (Max),A,142.5
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (Min),A,179.75
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (Max),A,287.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,83.94
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34005
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08925
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40587
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (Max),A,103.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,70.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,N Current (Min),A,57.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,N Current (Max),A,141.12
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (Max),A,199.62
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (Max),A,146.5
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (Min),A,179.75
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (Max),A,276.5
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.75
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38888
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13976
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41717
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (Min),A,55.25
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (Max),A,94.12
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,73.12
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.12
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.12
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.38
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,204.62
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.25
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.94
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,N Current (Min),A,65.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,N Current (Max),A,119.25
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (Min),A,149.75
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (Max),A,214.88
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (Min),A,100.5
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (Max),A,172.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (Min),A,211.12
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (Max),A,263.5
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.69
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34032
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06658
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40621
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (Min),A,71.5
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (Max),A,123.62
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,92.75
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.38
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.25
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93948
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,N Current (Min),A,84.88
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,N Current (Max),A,151.25
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.12
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (Max),A,190.88
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (Max),A,152.62
