Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (Min),A,212.25
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (Max),A,262.88
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.63
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32979
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02864
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38344
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (Max),A,137.62
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,80.75
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,217.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,N Current (Min),A,273.12
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,361.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,N Current (Min),A,49.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,N Current (Max),A,210.12
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.62
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (Max),A,185.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (Min),A,71.88
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (Max),A,403.5
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (Max),A,269.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.25
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31319
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14058
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34304
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (Max),A,104.75
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.5
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94971
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,N Current (Min),A,41.38
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,N Current (Max),A,130.62
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (Min),A,88.25
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (Max),A,239.75
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29393
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28267
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28704
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (Max),A,2.5
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,N Current (Min),A,42.25
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,N Current (Max),A,86.38
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (Max),A,188.5
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (Min),A,113.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (Max),A,163.62
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (Max),A,207.12
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,54.13
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.81
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.2939
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31765
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29445
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,N Current (Min),A,37.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,N Current (Max),A,92.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (Min),A,112.88
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (Max),A,175.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (Min),A,129.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (Max),A,210.62
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (Min),A,144.5
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (Max),A,201.38
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34011
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21782
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3059
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.25
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.56
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,N Current (Min),A,37.38
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,N Current (Max),A,80.25
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (Max),A,183.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (Max),A,169.88
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (Max),A,214.5
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.69
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34322
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15624
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35479
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
