Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (Max),A,90.38
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.25
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.75
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,N Current (Min),A,46.5
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,N Current (Max),A,110.38
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (Min),A,99.88
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (Max),A,129.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (Max),A,219.88
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.25
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37795
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19658
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34871
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (Max),A,2.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (Max),A,78.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.5
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.56
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.12
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9393
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,N Current (Min),A,40.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,N Current (Max),A,82.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (Min),A,130.75
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (Min),A,102.88
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (Max),A,217.5
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40185
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30672
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34807
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.12
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,N Current (Min),A,37.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,N Current (Max),A,82.62
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (Max),A,197.25
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (Min),A,125.88
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (Max),A,181.25
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (Min),A,160.88
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (Max),A,216.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.69
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36794
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28264
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32393
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (Max),A,101.62
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.38
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.75
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,N Current (Min),A,35.88
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,N Current (Max),A,79.88
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (Min),A,133.75
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (Max),A,197.62
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (Min),A,144.62
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (Min),A,159.5
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (Max),A,212.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.5
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.13
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32799
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22792
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29979
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.56
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.5
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90097
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,N Current (Min),A,35.75
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,N Current (Max),A,77.75
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (Min),A,131.62
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (Max),A,200.62
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (Min),A,122.88
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (Max),A,177.38
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (Min),A,154.62
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (Max),A,213.75
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.69
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36867
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23632
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31441
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
