Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (Max),A,87.62
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.25
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92801
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,N Current (Min),A,36.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,N Current (Max),A,71.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (Min),A,138.5
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (Min),A,128.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (Max),A,192.5
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (Min),A,162.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (Max),A,208.12
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.37
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.337
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26308
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3022
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.56
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93344
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,N Current (Min),A,36.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,N Current (Max),A,72.38
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (Min),A,128.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (Max),A,178.75
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (Max),A,181.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (Min),A,160.12
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (Max),A,220.5
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.07
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34963
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21755
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27703
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.44
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90594
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,N Current (Min),A,36.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,N Current (Max),A,57.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (Max),A,185.75
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (Min),A,159.12
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (Max),A,194.75
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.19
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33739
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19063
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3492
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (Max),A,86.25
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.81
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94211
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92993
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,N Current (Min),A,40.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,N Current (Max),A,85.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (Min),A,128.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (Max),A,185.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (Min),A,125.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (Max),A,166.75
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (Max),A,217.88
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.56
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3453
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21541
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35729
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (Max),A,103.75
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,N Current (Min),A,52.12
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,N Current (Max),A,105.88
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (Max),A,192.62
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (Max),A,165.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (Min),A,177.62
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (Max),A,228.12
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3709
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13976
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30385
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
