Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.56
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.12
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,N Current (Min),A,82.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,N Current (Min),A,40.12
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,N Current (Max),A,85.75
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (Min),A,127.62
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (Max),A,220.12
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (Max),A,172.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (Max),A,210.38
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,56.56
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35113
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14159
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29677
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (Max),A,4.25
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91821
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,N Current (Min),A,40.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,N Current (Max),A,74.62
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.12
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (Min),A,136.88
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (Max),A,193.88
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (Max),A,153.25
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (Min),A,156.38
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (Max),A,203.38
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.75
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33107
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21798
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33388
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.88
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.5
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.62
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89133
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,N Current (Min),A,42.5
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,N Current (Max),A,94.12
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (Min),A,120.5
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (Max),A,175.75
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (Min),A,115.5
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (Max),A,159.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (Min),A,163.12
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (Max),A,216.75
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.19
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.81
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28325
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19286
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3243
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (Max),A,97.5
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.07
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.19
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91379
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,N Current (Min),A,45.12
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,N Current (Max),A,105.5
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (Max),A,156.88
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (Min),A,160.38
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (Max),A,208.88
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.5
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.44
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34389
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15731
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32384
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (Min),A,51.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (Max),A,105.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,71.5
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.62
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.06
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9129
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,N Current (Min),A,50.75
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,N Current (Max),A,90.5
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (Max),A,180.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (Max),A,153.12
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (Min),A,177.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.37
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33379
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16762
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31734
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (Max),A,2.25
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (Min),A,45.38
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (Max),A,95.88
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,59.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,29.94
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94858
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
